Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,15,0,525.0,93.0,1.4,13.4,269.0,540.92,443.33
2018,1,11,15,15,508.5,82.0,1.4,13.4,236.0,493.03,406.12
2018,1,11,15,30,492.0,71.0,1.4,13.4,203.0,445.03,367.57
2018,1,11,15,45,441.5,64.0,1.3,13.05,167.5,380.42,314.12
2018,1,11,16,0,391.0,57.0,1.2,12.7,132.0,319.45,262.11
2018,1,11,16,15,210.0,46.5,1.2,12.5,85.5,187.93,151.38
2018,1,11,16,30,29.0,36.0,1.2,12.3,39.0,51.44,36.31
2018,1,11,16,45,38.5,22.5,1.25,12.05,24.5,44.44,19.06
2018,1,11,17,0,48.0,9.0,1.3,11.8,10.0,24.89,0.0
2018,1,11,17,15,24.0,4.5,1.4,11.65,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.2,10.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.3,10.65,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.6,10.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,12,7,15,59.5,5.0,2.15,10.05,5.5,0.0,0.0
2018,1,12,7,30,119.0,10.0,2.2,10.3,11.0,48.89,0.0
2018,1,12,7,45,285.0,19.0,2.25,10.55,41.5,149.51,3.38
2018,1,12,8,0,451.0,28.0,2.3,10.8,72.0,255.83,192.33
2018,1,12,8,15,537.0,33.5,2.4,11.05,111.5,332.17,268.56
2018,1,12,8,30,623.0,39.0,2.5,11.3,151.0,416.09,343.37
2018,1,12,8,45,647.0,45.0,2.6,11.55,187.0,470.32,391.9
2018,1,12,9,0,671.0,51.0,2.7,11.8,223.0,525.39,439.13
2018,1,12,9,15,702.0,56.0,2.8,12.1,261.5,584.67,487.19
2018,1,12,9,30,733.0,61.0,2.9,12.4,300.0,644.68,533.33
2018,1,12,9,45,747.5,65.5,3.0,12.7,332.0,691.5,568.18
2018,1,12,10,0,762.0,70.0,3.1,13.0,364.0,737.02,601.42
2018,1,12,10,15,787.5,71.5,3.05,13.2,395.0,786.61,636.56
2018,1,12,10,30,813.0,73.0,3.0,13.4,426.0,834.98,670.07
2018,1,12,10,45,848.0,69.5,2.95,13.6,454.5,883.82,703.32
2018,1,12,11,0,883.0,66.0,2.9,13.8,483.0,920.92,727.66
2018,1,12,11,15,860.5,73.0,2.9,13.95,490.5,925.29,729.24
2018,1,12,11,30,838.0,80.0,2.9,14.1,498.0,936.19,735.89
2018,1,12,11,45,829.0,84.0,2.85,14.2,503.0,941.85,738.63
2018,1,12,12,0,820.0,88.0,2.8,14.3,508.0,943.9,739.03
2018,1,12,12,15,776.0,100.5,2.85,14.35,498.5,918.21,721.05
2018,1,12,12,30,732.0,113.0,2.9,14.4,489.0,896.57,706.23
2018,1,12,12,45,773.5,98.0,2.95,14.5,490.5,907.55,714.58
2018,1,12,13,0,815.0,83.0,3.0,14.6,492.0,921.8,725.1
2018,1,12,13,15,797.0,84.0,3.05,14.6,475.0,894.83,706.66
2018,1,12,13,30,779.0,85.0,3.1,14.6,458.0,865.15,686.6
2018,1,12,13,45,719.5,96.0,3.15,14.6,428.5,813.16,650.13
2018,1,12,14,0,660.0,107.0,3.2,14.6,399.0,755.11,608.78
2018,1,12,14,15,726.5,87.5,3.2,14.55,390.5,768.72,620.38
2018,1,12,14,30,793.0,68.0,3.2,14.5,382.0,770.77,622.87
2018,1,12,14,45,751.5,68.0,3.2,14.45,345.0,709.01,577.47
2018,1,12,15,0,710.0,68.0,3.2,14.4,308.0,647.57,531.77
2018,1,12,15,15,664.0,64.0,3.2,14.4,268.0,583.66,482.86
2018,1,12,15,30,618.0,60.0,3.2,14.4,228.0,517.37,429.63
2018,1,12,15,45,505.5,59.5,2.9,13.8,182.0,416.12,345.92
2018,1,12,16,0,393.0,59.0,2.6,13.2,136.0,323.23,267.13
2018,1,12,16,15,357.0,47.5,2.55,12.9,104.5,269.41,219.07
2018,1,12,16,30,321.0,36.0,2.5,12.6,73.0,219.08,170.9
2018,1,12,16,45,220.0,25.0,2.5,12.25,45.0,140.5,78.07
2018,1,12,17,0,119.0,14.0,2.5,11.9,17.0,54.76,0.0
2018,1,12,17,15,59.5,7.0,2.5,11.8,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.4,11.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,9.35,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,8.9,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,8.65,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,7.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,7.75,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,7.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,7.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,7.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,7.85,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,7.9,0.0,0.0,0.0
2018,1,13,7,15,20.0,3.5,5.35,8.15,4.0,0.0,0.0
2018,1,13,7,30,40.0,7.0,5.6,8.4,8.0,19.48,0.0
2018,1,13,7,45,111.0,21.0,5.8,8.65,30.5,82.09,3.31
2018,1,13,8,0,182.0,35.0,6.0,8.9,53.0,147.43,111.55
2018,1,13,8,15,266.0,46.0,6.0,9.15,86.5,211.57,173.58
2018,1,13,8,30,350.0,57.0,6.0,9.4,120.0,285.17,240.44
2018,1,13,8,45,376.0,68.5,6.05,9.7,152.0,332.63,283.93
2018,1,13,9,0,402.0,80.0,6.1,10.0,184.0,382.03,327.81
2018,1,13,9,15,422.0,91.5,6.05,10.35,216.0,428.78,368.03
2018,1,13,9,30,442.0,103.0,6.0,10.7,248.0,476.25,407.7
2018,1,13,9,45,498.5,105.0,5.95,11.05,285.0,540.9,461.3
2018,1,13,10,0,555.0,107.0,5.9,11.4,322.0,616.45,521.73
2018,1,13,10,15,588.5,109.5,5.8,11.8,352.5,668.19,561.03
2018,1,13,10,30,622.0,112.0,5.7,12.2,383.0,719.74,599.5
2018,1,13,10,45,750.5,90.5,5.65,12.55,434.5,827.18,680.62
2018,1,13,11,0,879.0,69.0,5.6,12.9,486.0,921.28,749.22
2018,1,13,11,15,896.0,67.5,5.4,13.25,504.5,951.77,768.26
2018,1,13,11,30,913.0,66.0,5.2,13.6,523.0,979.37,785.23
2018,1,13,11,45,916.5,66.0,5.0,13.95,531.5,992.69,791.61
2018,1,13,12,0,920.0,66.0,4.8,14.3,540.0,1002.43,795.48
2018,1,13,12,15,920.0,66.0,4.65,14.55,540.5,1005.09,795.07
2018,1,13,12,30,920.0,66.0,4.5,14.8,541.0,1004.06,792.2
2018,1,13,12,45,895.5,70.5,4.4,15.0,528.0,981.43,774.76
2018,1,13,13,0,871.0,75.0,4.3,15.2,515.0,955.51,755.29
2018,1,13,13,15,855.0,77.5,4.2,15.3,499.5,942.72,745.99
2018,1,13,13,30,839.0,80.0,4.1,15.4,484.0,916.06,726.77
2018,1,13,13,45,721.0,99.5,4.0,15.5,436.0,819.8,656.75
2018,1,13,14,0,603.0,119.0,3.9,15.6,388.0,718.83,582.23
2018,1,13,14,15,658.0,99.0,3.85,15.55,376.0,724.7,588.11
2018,1,13,14,30,713.0,79.0,3.8,15.5,364.0,723.41,587.94
2018,1,13,14,45,691.5,76.0,3.7,15.45,333.0,676.56,552.9
2018,1,13,15,0,670.0,73.0,3.6,15.4,302.0,629.01,517.03
2018,1,13,15,15,642.0,66.5,3.6,15.4,265.5,571.94,473.15
2018,1,13,15,30,614.0,60.0,3.6,15.4,229.0,515.48,427.6
2018,1,13,15,45,548.0,56.5,3.25,14.7,189.0,439.9,364.94
2018,1,13,16,0,482.0,53.0,2.9,14.0,149.0,369.06,304.4
2018,1,13,16,15,381.0,46.0,3.0,13.6,110.5,281.16,228.62
2018,1,13,16,30,280.0,39.0,3.1,13.2,72.0,201.93,157.93
2018,1,13,16,45,201.5,26.5,3.2,12.8,45.0,135.06,80.34
2018,1,13,17,0,123.0,14.0,3.3,12.4,18.0,56.35,0.0
2018,1,13,17,15,61.5,7.0,3.45,12.25,9.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,10.25,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.65,10.1,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.6,9.85,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.55,9.75,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,9.6,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,9.4,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,9.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,9.05,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,14,7,15,24.5,4.0,4.55,9.05,4.5,0.0,0.0
2018,1,14,7,30,49.0,8.0,4.5,9.2,9.0,23.29,0.0
2018,1,14,7,45,168.5,21.0,4.45,9.3,35.5,104.53,10.65
2018,1,14,8,0,288.0,34.0,4.4,9.4,62.0,193.13,147.17
2018,1,14,8,15,362.5,43.0,4.25,9.55,97.0,258.15,211.42
2018,1,14,8,30,437.0,52.0,4.1,9.7,132.0,330.58,277.09
2018,1,14,8,45,469.5,61.5,3.9,9.9,166.5,384.98,325.86
2018,1,14,9,0,502.0,71.0,3.7,10.1,201.0,441.54,374.74
2018,1,14,9,15,393.5,92.5,3.55,10.4,204.5,409.58,347.92
2018,1,14,9,30,285.0,114.0,3.4,10.7,208.0,355.85,302.24
2018,1,14,9,45,194.0,139.0,3.25,10.95,206.0,311.04,263.07
2018,1,14,10,0,103.0,164.0,3.1,11.2,204.0,273.93,229.24
2018,1,14,10,15,143.5,175.5,2.9,11.55,236.0,324.68,271.52
2018,1,14,10,30,184.0,187.0,2.7,11.9,268.0,377.8,314.57
2018,1,14,10,45,210.0,195.0,2.5,12.2,292.0,415.07,343.79
2018,1,14,11,0,236.0,203.0,2.3,12.5,316.0,473.12,388.45
2018,1,14,11,15,182.0,207.0,2.1,12.9,295.5,410.36,336.27
2018,1,14,11,30,128.0,211.0,1.9,13.3,275.0,365.32,298.17
2018,1,14,11,45,83.0,206.5,1.7,13.65,248.5,295.94,241.1
2018,1,14,12,0,38.0,202.0,1.5,14.0,222.0,246.15,199.11
2018,1,14,12,15,99.5,216.0,1.45,14.2,268.0,324.35,263.73
2018,1,14,12,30,161.0,230.0,1.4,14.4,314.0,423.9,342.3
2018,1,14,12,45,233.0,221.0,1.4,14.65,340.5,482.31,388.42
2018,1,14,13,0,305.0,212.0,1.4,14.9,367.0,560.31,448.17
2018,1,14,13,15,286.0,208.5,1.4,14.95,350.5,533.85,427.44
2018,1,14,13,30,267.0,205.0,1.4,15.0,334.0,506.93,407.16
2018,1,14,13,45,181.0,192.5,1.4,15.1,278.5,386.86,313.66
2018,1,14,14,0,95.0,180.0,1.4,15.2,223.0,272.41,221.85
2018,1,14,14,15,113.0,167.5,1.5,15.15,215.5,288.98,236.66
2018,1,14,14,30,131.0,155.0,1.6,15.1,208.0,286.13,235.39
2018,1,14,14,45,194.5,144.0,1.7,15.05,215.0,320.26,265.01
2018,1,14,15,0,258.0,133.0,1.8,15.0,222.0,364.86,302.01
2018,1,14,15,15,222.5,119.5,1.8,15.0,190.0,312.68,259.06
2018,1,14,15,30,187.0,106.0,1.8,15.0,158.0,263.15,217.93
2018,1,14,15,45,169.0,89.0,1.9,14.45,130.5,222.89,184.4
2018,1,14,16,0,151.0,72.0,2.0,13.9,103.0,184.04,151.07
2018,1,14,16,15,133.5,57.5,1.85,13.7,80.0,150.6,121.14
2018,1,14,16,30,116.0,43.0,1.7,13.5,57.0,119.05,91.79
2018,1,14,16,45,84.0,28.0,1.6,13.3,36.0,79.8,48.17
2018,1,14,17,0,52.0,13.0,1.5,13.1,15.0,29.93,0.0
2018,1,14,17,15,26.0,6.5,1.3,13.0,7.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,15,7,15,5.0,2.5,2.65,10.85,2.5,0.0,0.0
2018,1,15,7,30,10.0,5.0,2.6,11.1,5.0,7.61,0.0
2018,1,15,7,45,5.0,18.5,2.55,11.3,18.5,18.05,0.0
2018,1,15,8,0,0.0,32.0,2.5,11.5,32.0,29.6,18.05
2018,1,15,8,15,5.0,48.5,2.6,11.7,49.5,48.27,35.07
2018,1,15,8,30,10.0,65.0,2.7,11.9,67.0,67.04,51.74
2018,1,15,8,45,39.5,83.0,2.75,12.1,93.0,111.21,90.35
2018,1,15,9,0,69.0,101.0,2.8,12.3,119.0,151.54,125.56
2018,1,15,9,15,206.5,109.5,2.7,12.55,175.5,284.18,239.46
2018,1,15,9,30,344.0,118.0,2.6,12.8,232.0,420.7,352.57
2018,1,15,9,45,335.5,132.0,2.5,13.0,253.0,428.25,357.63
2018,1,15,10,0,327.0,146.0,2.4,13.2,274.0,450.54,374.36
2018,1,15,10,15,377.0,149.5,2.45,13.45,307.5,526.91,434.29
2018,1,15,10,30,427.0,153.0,2.5,13.7,341.0,587.52,480.87
2018,1,15,10,45,456.0,157.5,2.55,13.9,367.5,631.43,513.75
2018,1,15,11,0,485.0,162.0,2.6,14.1,394.0,675.01,546.05
2018,1,15,11,15,440.0,176.0,2.55,14.1,392.0,658.72,531.61
2018,1,15,11,30,395.0,190.0,2.5,14.1,390.0,638.88,514.98
2018,1,15,11,45,292.5,212.0,2.5,14.1,361.5,549.4,444.64
2018,1,15,12,0,190.0,234.0,2.5,14.1,333.0,457.06,370.92
2018,1,15,12,15,200.5,234.0,2.45,14.1,338.5,467.84,379.97
2018,1,15,12,30,211.0,234.0,2.4,14.1,344.0,478.06,388.02
2018,1,15,12,45,211.5,230.5,2.3,14.05,339.5,473.23,384.18
2018,1,15,13,0,212.0,227.0,2.2,14.0,335.0,467.76,380.0
2018,1,15,13,15,157.5,219.0,2.15,14.0,298.0,403.05,328.14
2018,1,15,13,30,103.0,211.0,2.1,14.0,261.0,319.96,261.34
2018,1,15,13,45,87.0,200.5,2.0,14.0,241.5,291.27,238.36
2018,1,15,14,0,71.0,190.0,1.9,14.0,222.0,263.33,215.58
2018,1,15,14,15,133.0,178.5,1.85,14.0,234.0,320.27,263.81
2018,1,15,14,30,195.0,167.0,1.8,14.0,246.0,355.01,293.39
2018,1,15,14,45,263.5,144.5,1.7,14.05,242.0,392.65,324.77
2018,1,15,15,0,332.0,122.0,1.6,14.1,238.0,407.08,337.38
2018,1,15,15,15,359.5,106.5,1.6,14.1,219.0,411.04,340.36
2018,1,15,15,30,387.0,91.0,1.6,14.1,200.0,394.44,326.79
2018,1,15,15,45,340.5,81.0,1.45,13.85,165.5,334.46,276.65
2018,1,15,16,0,294.0,71.0,1.3,13.6,131.0,278.38,228.75
2018,1,15,16,15,226.5,57.5,1.25,13.5,97.5,211.19,170.79
2018,1,15,16,30,159.0,44.0,1.2,13.4,64.0,140.55,109.28
2018,1,15,16,45,110.5,29.5,1.15,13.25,40.5,93.73,59.91
2018,1,15,17,0,62.0,15.0,1.1,13.1,17.0,35.33,0.0
2018,1,15,17,15,31.0,7.5,1.05,13.1,8.5,6.4,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,16,7,15,0.0,1.5,0.9,12.6,1.5,0.0,0.0
2018,1,16,7,30,0.0,3.0,0.9,12.7,3.0,2.56,0.0
2018,1,16,7,45,0.0,11.0,0.9,12.8,11.0,9.05,0.0
2018,1,16,8,0,0.0,19.0,0.9,12.9,19.0,15.66,6.91
2018,1,16,8,15,0.0,27.0,1.0,13.05,27.0,22.28,13.13
2018,1,16,8,30,0.0,35.0,1.1,13.2,35.0,28.91,19.06
2018,1,16,8,45,0.0,39.5,1.2,13.3,39.5,32.63,22.44
2018,1,16,9,0,0.0,44.0,1.3,13.4,44.0,36.37,25.73
2018,1,16,9,15,0.0,54.5,1.15,13.6,54.5,45.11,33.25
2018,1,16,9,30,0.0,65.0,1.0,13.8,65.0,53.87,40.69
2018,1,16,9,45,30.0,101.0,0.9,14.0,113.0,120.76,98.17
2018,1,16,10,0,60.0,137.0,0.8,14.2,161.0,187.41,153.79
2018,1,16,10,15,69.5,156.0,0.65,14.35,185.5,218.82,178.77
2018,1,16,10,30,79.0,175.0,0.5,14.5,210.0,250.99,203.94
2018,1,16,10,45,49.0,163.0,0.35,14.65,185.0,209.21,168.68
2018,1,16,11,0,19.0,151.0,0.2,14.8,160.0,153.39,122.31
2018,1,16,11,15,14.5,151.0,0.25,14.95,158.0,148.82,118.6
2018,1,16,11,30,10.0,151.0,0.3,15.1,156.0,144.22,114.59
2018,1,16,11,45,14.5,152.5,0.35,15.2,160.0,149.96,119.41
2018,1,16,12,0,19.0,154.0,0.4,15.3,164.0,155.83,124.31
2018,1,16,12,15,85.0,191.0,0.65,15.3,235.5,278.37,225.0
2018,1,16,12,30,151.0,228.0,0.9,15.3,307.0,410.73,329.11
2018,1,16,12,45,97.5,205.5,1.15,15.3,256.5,308.28,248.47
2018,1,16,13,0,44.0,183.0,1.4,15.3,206.0,228.27,184.09
2018,1,16,13,15,35.0,174.5,1.35,15.25,192.5,209.47,169.04
2018,1,16,13,30,26.0,166.0,1.3,15.2,179.0,191.03,153.97
2018,1,16,13,45,26.5,164.5,1.25,15.1,177.0,190.16,153.53
2018,1,16,14,0,27.0,163.0,1.2,15.0,175.0,189.47,153.2
2018,1,16,14,15,55.5,146.0,1.25,14.95,169.0,194.5,158.78
2018,1,16,14,30,84.0,129.0,1.3,14.9,163.0,213.58,175.63
2018,1,16,14,45,69.0,113.0,1.3,14.8,139.5,165.73,136.13
2018,1,16,15,0,54.0,97.0,1.3,14.7,116.0,134.63,110.11
2018,1,16,15,15,36.5,94.5,1.3,14.7,106.5,118.63,96.21
2018,1,16,15,30,19.0,92.0,1.3,14.7,97.0,96.37,76.93
2018,1,16,15,45,10.0,81.0,1.25,14.3,83.5,80.23,63.04
2018,1,16,16,0,1.0,70.0,1.2,13.9,70.0,65.21,49.93
2018,1,16,16,15,33.5,50.5,1.15,13.65,54.5,67.89,52.07
2018,1,16,16,30,66.0,31.0,1.1,13.4,39.0,75.77,57.22
2018,1,16,16,45,52.5,21.0,1.1,13.15,26.0,54.94,34.35
2018,1,16,17,0,39.0,11.0,1.1,12.9,13.0,23.6,0.0
2018,1,16,17,15,19.5,5.5,1.1,12.8,6.5,4.69,0.0
2018,1,16,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.55,10.65,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,1,17,7,15,1.5,2.5,1.45,10.85,2.5,0.0,0.0
2018,1,17,7,30,3.0,5.0,1.4,11.1,5.0,5.26,0.0
2018,1,17,7,45,1.5,18.5,1.35,11.35,18.5,16.46,0.0
2018,1,17,8,0,0.0,32.0,1.3,11.6,32.0,29.19,17.91
2018,1,17,8,15,2.0,48.0,1.25,11.85,48.5,45.65,32.92
2018,1,17,8,30,4.0,64.0,1.2,12.1,65.0,61.97,47.37
2018,1,17,8,45,7.0,78.0,1.15,12.3,80.0,76.6,60.26
2018,1,17,9,0,10.0,92.0,1.1,12.5,95.0,91.65,73.31
2018,1,17,9,15,20.0,106.0,1.05,12.75,112.5,112.0,90.82
2018,1,17,9,30,30.0,120.0,1.0,13.0,130.0,144.46,118.2
2018,1,17,9,45,24.0,120.0,1.0,13.2,128.5,138.26,112.58
2018,1,17,10,0,18.0,120.0,1.0,13.4,127.0,121.83,98.47
2018,1,17,10,15,18.5,133.0,1.05,13.55,140.5,135.31,109.56
2018,1,17,10,30,19.0,146.0,1.1,13.7,154.0,148.93,120.59
2018,1,17,10,45,11.5,145.5,1.2,13.85,150.5,141.02,113.51
2018,1,17,11,0,4.0,145.0,1.3,14.0,147.0,132.99,106.37
2018,1,17,11,15,19.0,165.0,1.45,14.1,174.5,167.67,135.48
2018,1,17,11,30,34.0,185.0,1.6,14.2,202.0,220.77,179.1
2018,1,17,11,45,77.5,207.0,1.7,14.3,247.5,290.07,236.16
2018,1,17,12,0,121.0,229.0,1.8,14.4,293.0,381.81,309.41
2018,1,17,12,15,154.0,231.0,1.8,14.5,312.5,417.26,337.42
2018,1,17,12,30,187.0,233.0,1.8,14.6,332.0,452.38,365.22
2018,1,17,12,45,229.5,226.5,1.85,14.65,346.5,485.16,391.73
2018,1,17,13,0,272.0,220.0,1.9,14.7,361.0,538.0,432.9
2018,1,17,13,15,272.5,215.5,1.9,14.7,353.5,529.45,426.36
2018,1,17,13,30,273.0,211.0,1.9,14.7,346.0,519.89,419.55
2018,1,17,13,45,249.5,204.0,1.9,14.7,323.5,484.0,392.02
2018,1,17,14,0,226.0,197.0,1.9,14.7,301.0,429.31,350.1
2018,1,17,14,15,258.0,180.5,1.95,14.55,292.5,449.54,367.69
2018,1,17,14,30,290.0,164.0,2.0,14.4,284.0,448.03,368.11
2018,1,17,14,45,284.0,150.0,2.0,14.3,259.5,416.12,343.47
2018,1,17,15,0,278.0,136.0,2.0,14.2,235.0,383.9,318.3
2018,1,17,15,15,329.0,115.5,2.0,14.2,219.5,400.2,332.16
2018,1,17,15,30,380.0,95.0,2.0,14.2,204.0,395.19,328.29
2018,1,17,15,45,361.5,82.0,1.85,13.7,173.0,349.44,290.15
2018,1,17,16,0,343.0,69.0,1.7,13.2,142.0,304.73,251.82
2018,1,17,16,15,298.0,56.5,1.65,12.95,109.5,247.89,202.11
2018,1,17,16,30,253.0,44.0,1.6,12.7,77.0,195.65,154.8
2018,1,17,16,45,177.5,30.5,1.5,12.5,49.0,134.49,93.51
2018,1,17,17,0,102.0,17.0,1.4,12.3,21.0,67.47,0.0
2018,1,17,17,15,51.0,8.5,1.4,12.25,10.5,23.13,0.0
2018,1,17,17,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,1,18,7,15,10.0,3.0,3.0,12.0,3.0,0.0,0.0
2018,1,18,7,30,20.0,6.0,3.2,12.2,6.0,11.72,0.0
2018,1,18,7,45,10.0,12.5,3.35,12.4,12.5,14.43,0.0
2018,1,18,8,0,0.0,19.0,3.5,12.6,19.0,15.66,6.97
2018,1,18,8,15,0.0,27.0,3.5,12.7,27.0,22.28,13.13
2018,1,18,8,30,0.0,35.0,3.5,12.8,35.0,28.91,19.07
2018,1,18,8,45,0.0,32.0,3.5,12.9,32.0,26.4,17.09
2018,1,18,9,0,0.0,29.0,3.5,13.0,29.0,23.91,15.01
2018,1,18,9,15,0.0,25.0,3.5,13.05,25.0,20.6,12.17
2018,1,18,9,30,0.0,21.0,3.5,13.1,21.0,17.3,9.31
2018,1,18,9,45,0.5,57.0,3.5,13.2,57.0,47.58,35.34
2018,1,18,10,0,1.0,93.0,3.5,13.3,93.0,80.28,63.14
2018,1,18,10,15,15.0,130.5,3.6,13.35,137.0,129.51,105.1
2018,1,18,10,30,29.0,168.0,3.7,13.4,181.0,197.31,161.84
2018,1,18,10,45,19.5,139.0,3.75,13.45,148.0,141.36,114.72
2018,1,18,11,0,10.0,110.0,3.8,13.5,115.0,103.48,82.54
2018,1,18,11,15,5.0,73.0,3.85,13.55,75.5,65.34,50.15
2018,1,18,11,30,0.0,36.0,3.9,13.6,36.0,29.78,19.74
2018,1,18,11,45,0.0,68.5,3.9,13.65,68.5,56.83,42.66
2018,1,18,12,0,0.0,101.0,3.9,13.7,101.0,85.09,66.4
2018,1,18,12,15,0.0,104.0,3.9,13.7,104.0,87.86,68.69
2018,1,18,12,30,0.0,107.0,3.9,13.7,107.0,90.68,71.05
2018,1,18,12,45,11.0,143.5,3.95,13.75,149.0,137.06,110.31
2018,1,18,13,0,22.0,180.0,4.0,13.8,191.0,185.89,151.16
2018,1,18,13,15,12.0,148.5,4.05,13.7,154.5,143.38,115.65
2018,1,18,13,30,2.0,117.0,4.1,13.6,118.0,102.62,81.35
2018,1,18,13,45,3.5,113.0,4.15,13.55,114.5,100.39,79.71
2018,1,18,14,0,5.0,109.0,4.2,13.5,111.0,98.15,78.02
2018,1,18,14,15,4.0,109.0,4.25,13.35,110.5,97.65,77.72
2018,1,18,14,30,3.0,109.0,4.3,13.2,110.0,97.38,77.64
2018,1,18,14,45,9.0,109.0,4.3,13.05,112.0,103.1,82.9
2018,1,18,15,0,15.0,109.0,4.3,12.9,114.0,108.77,88.08
2018,1,18,15,15,28.0,97.5,4.3,12.9,106.0,115.52,94.3
2018,1,18,15,30,41.0,86.0,4.3,12.9,98.0,111.74,91.37
2018,1,18,15,45,40.0,82.5,4.1,12.55,92.5,107.88,87.84
2018,1,18,16,0,39.0,79.0,3.9,12.2,87.0,105.36,85.17
2018,1,18,16,15,23.0,51.5,3.85,12.05,56.0,62.87,48.15
2018,1,18,16,30,7.0,24.0,3.8,11.9,25.0,23.66,14.22
2018,1,18,16,45,5.5,14.0,3.75,11.8,14.5,14.15,5.23
2018,1,18,17,0,4.0,4.0,3.7,11.7,4.0,4.83,0.0
2018,1,18,17,15,2.0,2.0,3.8,11.6,2.0,2.33,0.0
2018,1,18,17,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.4,10.85,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.4,10.75,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.05,10.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,3.9,10.25,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,3.85,10.15,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.1,9.75,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,1,19,7,15,44.0,6.5,2.8,9.4,7.5,0.0,0.0
2018,1,19,7,30,88.0,13.0,2.8,9.7,15.0,40.03,0.0
2018,1,19,7,45,171.0,24.5,2.85,10.05,39.0,109.87,38.0
2018,1,19,8,0,254.0,36.0,2.9,10.4,63.0,177.2,136.26
2018,1,19,8,15,323.5,48.0,2.95,10.5,99.0,239.35,195.26
2018,1,19,8,30,393.0,60.0,3.0,10.6,135.0,309.14,257.82
2018,1,19,8,45,512.5,61.0,3.05,10.75,183.5,407.73,343.0
2018,1,19,9,0,632.0,62.0,3.1,10.9,232.0,513.21,431.62
2018,1,19,9,15,661.5,68.5,3.1,10.95,270.5,572.11,480.01
2018,1,19,9,30,691.0,75.0,3.1,11.0,309.0,631.86,526.75
2018,1,19,9,45,742.5,74.5,3.05,11.05,350.0,695.7,574.83
2018,1,19,10,0,794.0,74.0,3.0,11.1,391.0,766.07,626.58
2018,1,19,10,15,812.0,76.0,2.95,11.15,421.0,811.69,658.62
2018,1,19,10,30,830.0,78.0,2.9,11.2,451.0,855.55,689.02
2018,1,19,10,45,770.0,96.0,2.9,11.2,456.0,851.72,684.8
2018,1,19,11,0,710.0,114.0,2.9,11.2,461.0,836.93,673.09
2018,1,19,11,15,677.0,125.0,2.95,11.25,465.0,833.29,670.02
2018,1,19,11,30,644.0,136.0,3.0,11.3,469.0,825.4,663.85
2018,1,19,11,45,736.5,115.5,3.0,11.35,502.5,899.55,717.35
2018,1,19,12,0,829.0,95.0,3.0,11.4,536.0,964.61,762.76
2018,1,19,12,15,709.5,123.0,3.15,11.4,501.0,890.62,710.13
2018,1,19,12,30,590.0,151.0,3.3,11.4,466.0,804.19,648.44
2018,1,19,12,45,373.0,141.0,3.45,11.4,339.5,565.18,466.44
2018,1,19,13,0,156.0,131.0,3.6,11.4,213.0,313.09,261.65
2018,1,19,13,15,115.5,121.0,3.75,11.35,181.0,242.0,203.07
2018,1,19,13,30,75.0,111.0,3.9,11.3,149.0,190.31,158.9
2018,1,19,13,45,237.5,134.0,4.0,11.25,246.0,384.76,324.8
2018,1,19,14,0,400.0,157.0,4.1,11.2,343.0,575.94,480.52
2018,1,19,14,15,560.5,124.0,4.25,11.15,368.0,672.9,559.37
2018,1,19,14,30,721.0,91.0,4.4,11.1,393.0,750.59,620.86
2018,1,19,14,45,687.0,88.5,4.5,11.05,357.5,693.72,577.9
2018,1,19,15,0,653.0,86.0,4.6,11.0,322.0,636.95,534.87
2018,1,19,15,15,621.0,79.0,4.6,11.0,284.0,576.84,487.59
2018,1,19,15,30,589.0,72.0,4.6,11.0,246.0,517.64,438.68
2018,1,19,15,45,603.5,62.0,4.6,10.7,217.0,485.85,411.5
2018,1,19,16,0,618.0,52.0,4.6,10.4,188.0,451.17,380.07
2018,1,19,16,15,542.0,46.0,4.5,10.15,146.0,370.11,308.07
2018,1,19,16,30,466.0,40.0,4.4,9.9,104.0,295.87,239.92
2018,1,19,16,45,336.5,31.0,4.35,9.7,68.0,203.35,150.61
2018,1,19,17,0,207.0,22.0,4.3,9.5,32.0,112.85,0.0
2018,1,19,17,15,103.5,11.0,4.35,9.4,16.0,41.77,0.0
2018,1,19,17,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.4,9.25,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.4,9.15,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.4,9.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.45,9.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.6,8.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.65,8.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.7,8.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.75,8.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.8,8.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.85,8.75,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,4.95,8.65,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.0,8.6,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.0,8.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.0,8.5,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.0,8.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.0,8.4,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,4.9,8.2,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,4.9,8.1,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,4.9,8.05,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,4.9,7.9,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,4.9,7.8,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,4.9,7.75,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,4.9,7.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,4.85,7.65,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,4.8,7.6,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,4.8,7.55,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.75,7.45,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.7,7.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.65,7.35,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.55,7.15,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.5,7.05,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.5,7.1,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.5,7.2,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.45,7.25,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.4,7.3,0.0,0.0,0.0
2018,1,20,7,15,69.0,6.5,4.5,7.7,8.0,0.0,0.0
2018,1,20,7,30,138.0,13.0,4.6,8.1,16.0,56.29,0.0
2018,1,20,7,45,293.5,22.5,4.65,8.55,48.0,155.16,62.79
2018,1,20,8,0,449.0,32.0,4.7,9.0,80.0,259.8,202.75
2018,1,20,8,15,536.5,37.5,4.75,9.25,121.5,330.65,272.27
2018,1,20,8,30,624.0,43.0,4.8,9.5,163.0,415.56,349.19
2018,1,20,8,45,677.5,47.0,4.85,9.75,206.0,485.88,412.06
2018,1,20,9,0,731.0,51.0,4.9,10.0,249.0,559.73,475.71
2018,1,20,9,15,766.5,54.0,4.9,10.2,289.5,622.91,527.72
2018,1,20,9,30,802.0,57.0,4.9,10.4,330.0,687.07,577.86
2018,1,20,9,45,826.5,58.5,4.9,10.6,366.0,741.22,618.89
2018,1,20,10,0,851.0,60.0,4.9,10.8,402.0,786.52,652.27
2018,1,20,10,15,866.0,62.0,4.9,10.9,432.5,830.82,684.61
2018,1,20,10,30,881.0,64.0,4.9,11.0,463.0,873.13,715.01
2018,1,20,10,45,891.0,65.5,4.9,11.15,486.5,907.93,739.35
2018,1,20,11,0,901.0,67.0,4.9,11.3,510.0,939.94,761.51
2018,1,20,11,15,906.5,68.5,4.95,11.35,527.0,964.67,778.93
2018,1,20,11,30,912.0,70.0,5.0,11.4,544.0,986.08,794.02
2018,1,20,11,45,914.5,71.0,5.05,11.5,553.0,1000.42,803.93
2018,1,20,12,0,917.0,72.0,5.1,11.6,562.0,1011.15,811.41
2018,1,20,12,15,915.5,72.5,5.15,11.65,563.0,1013.58,813.19
2018,1,20,12,30,914.0,73.0,5.2,11.7,564.0,1012.29,812.51
2018,1,20,12,45,894.0,77.5,5.2,11.75,553.5,994.32,799.45
2018,1,20,13,0,874.0,82.0,5.2,11.8,543.0,983.99,792.24
2018,1,20,13,15,883.0,77.5,5.2,11.8,533.0,964.77,778.73
2018,1,20,13,30,892.0,73.0,5.2,11.8,523.0,952.81,770.76
2018,1,20,13,45,883.0,72.0,5.2,11.85,502.0,924.96,750.9
2018,1,20,14,0,874.0,71.0,5.2,11.9,481.0,894.17,728.92
2018,1,20,14,15,861.0,69.5,5.2,11.85,453.5,865.53,708.76
2018,1,20,14,30,848.0,68.0,5.2,11.8,426.0,824.98,679.36
2018,1,20,14,45,829.0,65.0,5.2,11.75,392.0,775.52,642.78
2018,1,20,15,0,810.0,62.0,5.2,11.7,358.0,724.7,604.55
2018,1,20,15,15,780.5,59.0,5.2,11.7,319.0,665.16,558.51
2018,1,20,15,30,751.0,56.0,5.2,11.7,280.0,605.77,511.51
2018,1,20,15,45,694.0,53.5,4.95,11.3,236.5,529.89,447.85
2018,1,20,16,0,637.0,51.0,4.7,10.9,193.0,457.3,384.86
2018,1,20,16,15,517.0,45.5,4.55,10.55,144.5,356.65,296.99
2018,1,20,16,30,397.0,40.0,4.4,10.2,96.0,263.08,213.67
2018,1,20,16,45,330.0,31.0,4.2,9.85,66.0,200.98,150.82
2018,1,20,17,0,263.0,22.0,4.0,9.5,36.0,135.05,0.0
2018,1,20,17,15,131.5,11.0,3.95,9.45,18.0,50.62,0.0
2018,1,20,17,30,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.65,9.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.45,8.85,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.05,9.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,9.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,8.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,21,7,15,62.0,6.5,1.45,9.3,8.0,0.0,0.0
2018,1,21,7,30,124.0,13.0,1.3,9.5,16.0,51.54,0.0
2018,1,21,7,45,150.0,25.0,1.2,9.7,36.0,102.46,43.98
2018,1,21,8,0,176.0,37.0,1.1,9.9,56.0,142.92,109.9
2018,1,21,8,15,219.0,52.0,1.15,10.1,87.0,191.55,155.53
2018,1,21,8,30,262.0,67.0,1.2,10.3,118.0,244.82,202.99
2018,1,21,8,45,477.0,61.5,1.25,10.45,181.5,385.97,322.32
2018,1,21,9,0,692.0,56.0,1.3,10.6,245.0,539.76,447.28
2018,1,21,9,15,727.0,59.5,1.45,10.8,284.5,601.69,496.09
2018,1,21,9,30,762.0,63.0,1.6,11.0,324.0,664.62,543.73
2018,1,21,9,45,652.0,88.0,1.8,11.15,328.0,645.86,529.31
2018,1,21,10,0,542.0,113.0,2.0,11.3,332.0,610.51,502.54
2018,1,21,10,15,494.5,133.5,2.1,11.4,344.5,606.4,498.7
2018,1,21,10,30,447.0,154.0,2.2,11.5,357.0,605.06,496.2
2018,1,21,10,45,465.0,152.0,2.35,11.55,373.0,632.08,517.45
2018,1,21,11,0,483.0,150.0,2.5,11.6,389.0,658.07,537.59
2018,1,21,11,15,369.0,186.5,2.55,11.65,372.5,581.27,475.74
2018,1,21,11,30,255.0,223.0,2.6,11.7,356.0,522.12,426.62
2018,1,21,11,45,292.5,223.5,2.6,11.75,379.0,562.44,458.82
2018,1,21,12,0,330.0,224.0,2.6,11.8,402.0,602.36,489.79
2018,1,21,12,15,301.5,229.0,2.65,11.85,392.0,581.51,472.77
2018,1,21,12,30,273.0,234.0,2.7,11.9,382.0,559.37,455.16
2018,1,21,12,45,203.5,237.0,2.7,11.95,346.5,471.65,385.66
2018,1,21,13,0,134.0,240.0,2.7,12.0,311.0,406.1,332.3
2018,1,21,13,15,146.0,234.0,2.65,12.0,309.5,408.95,335.48
2018,1,21,13,30,158.0,228.0,2.6,12.0,308.0,411.09,337.79
2018,1,21,13,45,136.5,218.0,2.6,12.05,285.0,376.12,309.64
2018,1,21,14,0,115.0,208.0,2.6,12.1,262.0,341.84,281.97
2018,1,21,14,15,114.5,193.5,2.55,12.1,245.0,321.14,265.8
2018,1,21,14,30,114.0,179.0,2.5,12.1,228.0,300.31,249.34
2018,1,21,14,45,104.5,163.0,2.45,12.1,205.0,270.14,224.8
2018,1,21,15,0,95.0,147.0,2.4,12.1,182.0,240.57,200.49
2018,1,21,15,15,60.5,126.5,2.4,12.1,148.0,173.86,144.26
2018,1,21,15,30,26.0,106.0,2.4,12.1,114.0,125.04,102.26
2018,1,21,15,45,35.0,94.0,2.2,11.8,103.0,118.15,96.61
2018,1,21,16,0,44.0,82.0,2.0,11.5,92.0,110.69,90.04
2018,1,21,16,15,26.0,63.0,2.1,11.4,68.5,78.45,61.67
2018,1,21,16,30,8.0,44.0,2.2,11.3,45.0,43.51,31.13
2018,1,21,16,45,14.0,30.0,2.3,11.15,31.0,35.94,23.16
2018,1,21,17,0,20.0,16.0,2.4,11.0,17.0,25.78,0.0
2018,1,21,17,15,10.0,8.0,2.5,11.0,8.5,9.97,0.0
2018,1,21,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
