Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,15,30.5,215.0,5.9,12.45,232.5,242.51,198.24
2018,2,11,11,30,7.0,191.0,5.7,12.3,195.0,176.99,143.17
2018,2,11,11,45,15.5,207.0,5.5,12.2,216.5,201.43,163.73
2018,2,11,12,0,24.0,223.0,5.3,12.1,238.0,226.29,184.44
2018,2,11,12,15,95.0,257.5,5.6,12.05,317.0,356.75,293.61
2018,2,11,12,30,166.0,292.0,5.9,12.0,396.0,491.89,403.87
2018,2,11,12,45,171.5,288.0,6.15,11.95,394.5,492.01,404.35
2018,2,11,13,0,177.0,284.0,6.4,11.9,393.0,491.44,404.72
2018,2,11,13,15,106.5,241.5,6.85,11.8,306.5,368.9,304.89
2018,2,11,13,30,36.0,199.0,7.3,11.7,220.0,229.77,188.87
2018,2,11,13,45,32.0,168.5,7.7,11.6,187.0,192.14,157.96
2018,2,11,14,0,28.0,138.0,8.1,11.5,154.0,155.57,127.53
2018,2,11,14,15,119.5,169.5,8.15,11.45,231.5,288.23,242.22
2018,2,11,14,30,211.0,201.0,8.2,11.4,309.0,400.94,338.32
2018,2,11,14,45,203.5,188.0,8.3,11.4,286.5,372.73,315.15
2018,2,11,15,0,196.0,175.0,8.4,11.4,264.0,344.57,292.02
2018,2,11,15,15,392.5,138.0,8.4,11.4,296.0,473.29,403.62
2018,2,11,15,30,589.0,101.0,8.4,11.4,328.0,557.64,476.24
2018,2,11,15,45,330.5,106.5,8.3,11.2,231.0,357.38,305.48
2018,2,11,16,0,72.0,112.0,8.2,11.0,134.0,153.95,128.44
2018,2,11,16,15,212.5,87.5,8.05,10.85,138.0,221.78,187.58
2018,2,11,16,30,353.0,63.0,7.9,10.7,142.0,262.88,220.61
2018,2,11,16,45,402.5,51.5,7.7,10.55,121.0,254.31,208.36
2018,2,11,17,0,452.0,40.0,7.5,10.4,100.0,234.99,184.05
2018,2,11,17,15,303.5,29.5,7.5,10.3,62.5,146.81,97.71
2018,2,11,17,30,155.0,19.0,7.5,10.2,25.0,56.21,0.0
2018,2,11,17,45,77.5,9.5,7.45,10.1,12.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.75,9.95,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.7,9.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.65,9.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,9.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,9.65,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,9.6,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.3,9.2,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.1,9.1,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.85,8.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.8,8.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,8.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.65,8.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.6,8.45,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,8.4,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.6,8.2,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.65,8.15,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.7,8.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.65,8.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.6,7.95,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.6,7.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.6,7.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.6,7.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.55,7.8,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.5,7.8,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.45,7.75,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.4,7.7,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.35,7.7,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.3,7.7,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.25,7.7,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.2,7.7,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.15,7.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2018,2,12,6,45,32.0,3.0,5.05,8.2,2.5,0.0,0.0
2018,2,12,7,0,64.0,6.0,5.0,8.4,5.0,0.0,0.0
2018,2,12,7,15,240.5,15.5,5.1,8.75,32.0,72.99,0.0
2018,2,12,7,30,417.0,25.0,5.2,9.1,59.0,169.08,106.23
2018,2,12,7,45,524.5,31.0,5.25,9.4,103.0,244.68,189.76
2018,2,12,8,0,632.0,37.0,5.3,9.7,147.0,330.38,268.85
2018,2,12,8,15,684.0,42.5,5.2,9.95,194.0,399.9,333.32
2018,2,12,8,30,736.0,48.0,5.1,10.2,241.0,473.98,399.38
2018,2,12,8,45,782.0,50.0,5.0,10.4,289.0,544.3,460.17
2018,2,12,9,0,828.0,52.0,4.9,10.6,337.0,612.01,516.79
2018,2,12,9,15,851.0,55.0,4.75,10.75,380.5,672.04,563.64
2018,2,12,9,30,874.0,58.0,4.6,10.9,424.0,731.85,607.91
2018,2,12,9,45,888.5,61.5,4.45,11.05,462.5,784.99,645.86
2018,2,12,10,0,903.0,65.0,4.3,11.2,501.0,836.45,681.61
2018,2,12,10,15,908.0,68.5,4.2,11.4,531.5,877.73,709.26
2018,2,12,10,30,913.0,72.0,4.1,11.6,562.0,916.11,734.66
2018,2,12,10,45,931.0,71.0,4.0,11.75,590.5,957.7,762.29
2018,2,12,11,0,949.0,70.0,3.9,11.9,619.0,996.69,787.69
2018,2,12,11,15,954.5,71.0,3.85,12.05,637.5,1023.21,804.4
2018,2,12,11,30,960.0,72.0,3.8,12.2,656.0,1046.11,818.66
2018,2,12,11,45,962.5,73.0,3.75,12.35,666.5,1062.24,828.27
2018,2,12,12,0,965.0,74.0,3.7,12.5,677.0,1074.43,835.31
2018,2,12,12,15,965.0,74.5,3.7,12.6,679.5,1079.44,838.14
2018,2,12,12,30,965.0,75.0,3.7,12.7,682.0,1080.4,838.43
2018,2,12,12,45,962.0,75.0,3.65,12.8,676.0,1073.63,833.2
2018,2,12,13,0,959.0,75.0,3.6,12.9,670.0,1062.87,825.46
2018,2,12,13,15,954.5,74.5,3.6,12.95,656.0,1046.07,814.31
2018,2,12,13,30,950.0,74.0,3.6,13.0,642.0,1025.47,800.7
2018,2,12,13,45,942.0,73.0,3.55,13.05,620.0,997.24,781.46
2018,2,12,14,0,934.0,72.0,3.5,13.1,598.0,965.64,759.95
2018,2,12,14,15,923.0,70.5,3.5,13.1,569.0,927.55,734.27
2018,2,12,14,30,912.0,69.0,3.5,13.1,540.0,886.67,706.45
2018,2,12,14,45,895.5,68.0,3.5,13.15,504.5,839.33,673.5
2018,2,12,15,0,879.0,67.0,3.5,13.2,469.0,790.13,638.78
2018,2,12,15,15,857.0,64.5,3.5,13.2,428.0,733.38,597.93
2018,2,12,15,30,835.0,62.0,3.5,13.2,387.0,682.0,560.4
2018,2,12,15,45,803.0,59.5,3.4,13.0,342.0,616.83,510.1
2018,2,12,16,0,771.0,57.0,3.3,12.8,297.0,552.56,457.8
2018,2,12,16,15,723.5,53.0,3.25,12.4,249.5,479.26,396.8
2018,2,12,16,30,676.0,49.0,3.2,12.0,202.0,409.31,336.19
2018,2,12,16,45,586.0,44.0,3.15,11.6,154.0,323.32,260.67
2018,2,12,17,0,496.0,39.0,3.1,11.2,106.0,250.44,194.21
2018,2,12,17,15,338.0,28.5,3.25,11.05,66.0,157.21,106.54
2018,2,12,17,30,180.0,18.0,3.4,10.9,26.0,61.69,0.0
2018,2,12,17,45,90.0,9.0,3.5,10.7,13.0,7.68,0.0
2018,2,12,18,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,10.25,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.0,10.15,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.2,10.05,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.35,9.9,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.45,9.55,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.25,8.95,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.2,8.8,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.2,8.65,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.2,8.3,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.25,7.95,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,7.7,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,7.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,7.35,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.6,7.25,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.6,7.15,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,7.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,6.9,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,6.85,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,6.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.5,6.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.4,6.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.3,6.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.1,6.45,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.0,6.4,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.95,6.35,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.85,6.45,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.8,6.6,0.0,0.0,0.0
2018,2,13,6,45,29.0,3.5,3.75,6.8,3.0,0.0,0.0
2018,2,13,7,0,58.0,7.0,3.7,7.0,6.0,0.0,0.0
2018,2,13,7,15,210.0,18.0,3.75,7.3,32.5,67.43,0.0
2018,2,13,7,30,362.0,29.0,3.8,7.6,59.0,160.33,105.58
2018,2,13,7,45,466.0,37.5,3.85,7.9,103.0,232.64,181.82
2018,2,13,8,0,570.0,46.0,3.9,8.2,147.0,316.15,258.14
2018,2,13,8,15,645.0,50.0,3.75,8.65,196.5,388.85,324.13
2018,2,13,8,30,720.0,54.0,3.6,9.1,246.0,472.0,396.48
2018,2,13,8,45,759.5,57.5,3.5,9.55,293.0,539.75,453.81
2018,2,13,9,0,799.0,61.0,3.4,10.0,340.0,609.65,510.54
2018,2,13,9,15,828.5,63.5,3.25,10.45,384.5,673.1,559.14
2018,2,13,9,30,858.0,66.0,3.1,10.9,429.0,736.88,604.75
2018,2,13,9,45,880.5,67.0,3.0,11.35,468.5,785.83,638.12
2018,2,13,10,0,903.0,68.0,2.9,11.8,508.0,840.45,674.89
2018,2,13,10,15,916.0,70.0,2.7,12.1,541.0,886.76,704.3
2018,2,13,10,30,929.0,72.0,2.5,12.4,574.0,930.7,731.22
2018,2,13,10,45,937.5,73.0,2.35,12.65,600.0,966.56,752.42
2018,2,13,11,0,946.0,74.0,2.2,12.9,626.0,999.29,771.08
2018,2,13,11,15,952.0,75.0,2.0,13.1,644.5,1026.26,784.95
2018,2,13,11,30,958.0,76.0,1.8,13.3,663.0,1049.62,796.0
2018,2,13,11,45,961.0,76.5,1.6,13.5,673.5,1065.6,801.83
2018,2,13,12,0,964.0,77.0,1.4,13.7,684.0,1077.65,804.86
2018,2,13,12,15,965.0,77.0,1.3,13.85,686.5,1083.04,805.55
2018,2,13,12,30,966.0,77.0,1.2,14.0,689.0,1084.37,803.8
2018,2,13,12,45,965.0,76.0,1.05,14.2,683.0,1078.34,796.26
2018,2,13,13,0,964.0,75.0,0.9,14.4,677.0,1068.27,786.28
2018,2,13,13,15,959.5,75.0,0.85,14.5,663.5,1052.01,775.19
2018,2,13,13,30,955.0,75.0,0.8,14.6,650.0,1031.93,761.9
2018,2,13,13,45,947.5,74.0,0.7,14.7,628.0,1004.03,742.64
2018,2,13,14,0,940.0,73.0,0.6,14.8,606.0,972.72,721.38
2018,2,13,14,15,928.5,72.0,0.6,14.8,577.0,934.59,698.26
2018,2,13,14,30,917.0,71.0,0.6,14.8,548.0,893.68,673.18
2018,2,13,14,45,901.0,69.5,0.6,14.8,512.5,845.88,643.17
2018,2,13,15,0,885.0,68.0,0.6,14.8,477.0,796.17,611.43
2018,2,13,15,15,863.5,65.5,0.6,14.8,435.5,739.47,574.17
2018,2,13,15,30,842.0,63.0,0.6,14.8,394.0,688.06,539.83
2018,2,13,15,45,810.5,60.5,0.8,14.5,349.0,622.8,496.11
2018,2,13,16,0,779.0,58.0,1.0,14.2,304.0,558.36,449.14
2018,2,13,16,15,732.5,54.0,1.1,13.75,256.0,485.11,391.93
2018,2,13,16,30,686.0,50.0,1.2,13.3,208.0,415.08,334.28
2018,2,13,16,45,611.5,44.0,1.3,12.85,160.5,334.29,265.45
2018,2,13,17,0,537.0,38.0,1.4,12.4,113.0,264.57,202.99
2018,2,13,17,15,387.0,29.0,1.5,12.15,72.0,172.94,118.5
2018,2,13,17,30,237.0,20.0,1.6,11.9,31.0,89.78,0.0
2018,2,13,17,45,118.5,10.0,1.7,11.65,15.5,32.05,0.0
2018,2,13,18,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.95,9.25,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,2,14,6,45,27.5,3.0,1.15,9.15,3.0,0.0,0.0
2018,2,14,7,0,55.0,6.0,1.1,9.2,6.0,5.12,0.0
2018,2,14,7,15,211.5,18.5,1.05,9.4,34.5,68.12,0.0
2018,2,14,7,30,368.0,31.0,1.0,9.6,63.0,164.45,110.34
2018,2,14,7,45,471.5,38.5,0.9,9.8,106.5,235.42,181.46
2018,2,14,8,0,575.0,46.0,0.8,10.0,150.0,318.02,254.27
2018,2,14,8,15,635.5,51.5,0.95,10.3,197.5,385.65,314.28
2018,2,14,8,30,696.0,57.0,1.1,10.6,245.0,462.12,379.39
2018,2,14,8,45,735.5,61.0,1.2,10.9,291.5,529.34,434.75
2018,2,14,9,0,775.0,65.0,1.3,11.2,338.0,598.75,489.82
2018,2,14,9,15,695.5,87.0,1.55,11.55,355.0,611.31,499.78
2018,2,14,9,30,616.0,109.0,1.8,11.9,372.0,610.85,499.32
2018,2,14,9,45,366.5,145.0,2.1,12.25,305.5,475.31,391.4
2018,2,14,10,0,117.0,181.0,2.4,12.6,239.0,290.63,239.2
2018,2,14,10,15,106.5,209.5,2.55,12.75,264.5,318.38,261.32
2018,2,14,10,30,96.0,238.0,2.7,12.9,290.0,327.1,267.34
2018,2,14,10,45,91.0,245.5,2.85,13.1,297.0,332.64,271.12
2018,2,14,11,0,86.0,253.0,3.0,13.3,304.0,337.82,274.62
2018,2,14,11,15,156.5,268.5,3.1,13.4,364.0,446.02,361.66
2018,2,14,11,30,227.0,284.0,3.2,13.5,424.0,536.54,432.78
2018,2,14,11,45,344.5,260.5,3.35,13.65,477.0,650.87,522.21
2018,2,14,12,0,462.0,237.0,3.5,13.8,530.0,767.24,610.68
2018,2,14,12,15,429.0,248.0,3.6,13.8,521.0,748.3,595.25
2018,2,14,12,30,396.0,259.0,3.7,13.8,512.0,706.25,564.12
2018,2,14,12,45,579.0,199.0,3.8,13.8,565.0,842.9,670.24
2018,2,14,13,0,762.0,139.0,3.9,13.8,618.0,962.27,755.95
2018,2,14,13,15,849.0,109.0,4.05,13.7,632.5,996.16,780.73
2018,2,14,13,30,936.0,79.0,4.2,13.6,647.0,1018.74,798.37
2018,2,14,13,45,865.0,96.5,4.35,13.55,607.5,964.11,761.66
2018,2,14,14,0,794.0,114.0,4.5,13.5,568.0,896.69,715.75
2018,2,14,14,15,762.0,115.5,4.7,13.3,534.0,852.16,686.52
2018,2,14,14,30,730.0,117.0,4.9,13.1,500.0,800.53,651.08
2018,2,14,14,45,763.0,101.0,5.1,12.9,478.0,781.54,639.83
2018,2,14,15,0,796.0,85.0,5.3,12.7,456.0,753.64,621.33
2018,2,14,15,15,810.5,76.0,5.3,12.7,425.5,719.17,596.12
2018,2,14,15,30,825.0,67.0,5.3,12.7,395.0,680.8,567.53
2018,2,14,15,45,796.0,63.5,5.5,12.1,350.0,616.65,518.23
2018,2,14,16,0,767.0,60.0,5.7,11.5,305.0,553.15,466.61
2018,2,14,16,15,717.0,55.5,5.6,11.15,256.5,477.93,402.23
2018,2,14,16,30,667.0,51.0,5.5,10.8,208.0,406.4,338.85
2018,2,14,16,45,598.0,45.5,5.4,10.45,162.0,329.55,269.26
2018,2,14,17,0,529.0,40.0,5.3,10.1,116.0,263.18,206.85
2018,2,14,17,15,387.5,31.0,5.3,9.9,75.0,174.53,123.52
2018,2,14,17,30,246.0,22.0,5.3,9.7,34.0,94.02,0.0
2018,2,14,17,45,123.0,11.0,5.35,9.5,17.0,33.67,0.0
2018,2,14,18,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.5,9.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.9,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.9,9.35,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.95,9.45,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.9,9.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.85,9.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,9.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,9.3,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,9.2,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,9.15,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,8.75,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.15,8.3,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.0,8.2,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,4.85,8.15,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.7,8.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.1,7.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.15,7.9,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.2,7.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.25,7.9,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.35,7.8,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.45,7.6,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.65,7.4,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,7.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.9,7.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.0,7.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.1,7.15,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,7.1,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,7.05,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,7.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,7.3,0.0,0.0,0.0
2018,2,15,6,45,39.0,3.5,5.45,7.5,3.5,0.0,0.0
2018,2,15,7,0,78.0,7.0,5.5,7.7,7.0,20.69,0.0
2018,2,15,7,15,266.0,18.0,5.6,7.95,39.0,92.51,0.0
2018,2,15,7,30,454.0,29.0,5.7,8.2,71.0,184.68,127.81
2018,2,15,7,45,544.0,35.5,5.85,8.5,115.5,255.66,200.88
2018,2,15,8,0,634.0,42.0,6.0,8.8,160.0,335.98,275.67
2018,2,15,8,15,705.5,46.0,5.9,9.1,212.0,413.87,347.11
2018,2,15,8,30,777.0,50.0,5.8,9.4,264.0,498.26,421.85
2018,2,15,8,45,816.5,53.0,5.75,9.75,313.0,568.36,482.45
2018,2,15,9,0,856.0,56.0,5.7,10.1,362.0,635.24,538.44
2018,2,15,9,15,881.0,58.0,5.65,10.5,406.5,696.96,586.77
2018,2,15,9,30,906.0,60.0,5.6,10.9,451.0,758.54,632.59
2018,2,15,9,45,923.5,62.0,5.5,11.3,491.0,813.65,672.11
2018,2,15,10,0,941.0,64.0,5.4,11.7,531.0,867.21,709.58
2018,2,15,10,15,955.0,65.0,5.3,12.0,565.0,914.58,741.94
2018,2,15,10,30,969.0,66.0,5.2,12.3,599.0,959.5,771.95
2018,2,15,10,45,981.0,66.5,5.1,12.6,627.0,999.18,797.69
2018,2,15,11,0,993.0,67.0,5.0,12.9,655.0,1035.74,820.86
2018,2,15,11,15,1000.0,68.0,4.9,13.1,675.0,1064.72,838.72
2018,2,15,11,30,1007.0,69.0,4.8,13.3,695.0,1089.93,853.85
2018,2,15,11,45,1010.0,69.0,4.7,13.5,705.5,1105.92,862.52
2018,2,15,12,0,1013.0,69.0,4.6,13.7,716.0,1117.77,868.44
2018,2,15,12,15,1014.0,68.5,4.55,13.8,718.5,1122.73,870.65
2018,2,15,12,30,1015.0,68.0,4.5,13.9,721.0,1123.41,870.15
2018,2,15,12,45,1013.5,68.5,4.5,14.05,715.5,1118.55,866.47
2018,2,15,13,0,1012.0,69.0,4.5,14.2,710.0,1109.45,860.11
2018,2,15,13,15,1007.5,68.5,4.45,14.25,695.5,1091.9,847.88
2018,2,15,13,30,1003.0,68.0,4.4,14.3,681.0,1070.33,833.09
2018,2,15,13,45,995.5,67.5,4.4,14.35,658.5,1042.0,814.26
2018,2,15,14,0,988.0,67.0,4.4,14.4,636.0,1010.06,792.94
2018,2,15,14,15,975.0,66.0,4.35,14.35,605.0,969.11,765.01
2018,2,15,14,30,962.0,65.0,4.3,14.3,574.0,925.3,734.93
2018,2,15,14,45,946.5,63.5,4.25,14.3,537.0,876.19,700.62
2018,2,15,15,0,931.0,62.0,4.2,14.3,500.0,824.98,664.47
2018,2,15,15,15,911.5,60.0,4.2,14.3,458.0,768.33,623.94
2018,2,15,15,30,892.0,58.0,4.2,14.3,416.0,710.58,581.86
2018,2,15,15,45,863.0,55.5,3.9,13.9,369.5,645.21,532.06
2018,2,15,16,0,834.0,53.0,3.6,13.5,323.0,580.42,479.42
2018,2,15,16,15,789.5,49.5,3.5,13.0,273.5,510.68,421.51
2018,2,15,16,30,745.0,46.0,3.4,12.5,224.0,439.26,360.03
2018,2,15,16,45,673.5,41.0,3.3,11.95,174.5,357.73,288.24
2018,2,15,17,0,602.0,36.0,3.2,11.4,125.0,283.13,220.11
2018,2,15,17,15,461.5,29.0,3.2,11.2,82.0,191.93,135.87
2018,2,15,17,30,321.0,22.0,3.2,11.0,39.0,113.9,0.0
2018,2,15,17,45,160.5,11.0,3.2,10.8,19.5,40.88,0.0
2018,2,15,18,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,16,6,45,47.0,4.5,1.6,9.4,4.5,0.0,0.0
2018,2,16,7,0,94.0,9.0,1.5,9.5,9.0,25.34,0.0
2018,2,16,7,15,258.0,20.0,1.6,9.8,40.0,92.68,0.0
2018,2,16,7,30,422.0,31.0,1.7,10.1,71.0,180.9,126.22
2018,2,16,7,45,521.0,37.0,1.75,10.35,116.0,251.6,195.05
2018,2,16,8,0,620.0,43.0,1.8,10.6,161.0,330.87,266.26
2018,2,16,8,15,678.5,48.0,1.9,10.95,210.0,402.78,330.2
2018,2,16,8,30,737.0,53.0,2.0,11.3,259.0,479.87,396.09
2018,2,16,8,45,774.5,56.5,2.05,11.6,306.5,547.38,451.97
2018,2,16,9,0,812.0,60.0,2.1,11.9,354.0,616.85,507.28
2018,2,16,9,15,838.5,62.5,2.1,12.2,398.0,678.95,553.93
2018,2,16,9,30,865.0,65.0,2.1,12.5,442.0,734.43,592.91
2018,2,16,9,45,884.0,66.5,2.1,12.85,481.0,788.4,629.79
2018,2,16,10,0,903.0,68.0,2.1,13.2,520.0,841.05,664.93
2018,2,16,10,15,915.5,69.5,2.1,13.4,553.0,886.43,694.65
2018,2,16,10,30,928.0,71.0,2.1,13.6,586.0,929.38,722.32
2018,2,16,10,45,936.5,72.5,2.15,13.85,612.0,965.94,745.74
2018,2,16,11,0,945.0,74.0,2.2,14.1,638.0,999.35,766.95
2018,2,16,11,15,950.5,75.0,2.2,14.25,656.5,1025.87,783.16
2018,2,16,11,30,956.0,76.0,2.2,14.4,675.0,1048.74,797.01
2018,2,16,11,45,958.5,76.5,2.15,14.55,685.5,1064.22,805.37
2018,2,16,12,0,961.0,77.0,2.1,14.7,696.0,1075.74,811.29
2018,2,16,12,15,962.5,77.5,2.15,14.8,699.0,1082.23,815.62
2018,2,16,12,30,964.0,78.0,2.2,14.9,702.0,1084.66,817.51
2018,2,16,12,45,963.0,77.5,2.2,15.05,696.5,1079.21,813.6
2018,2,16,13,0,962.0,77.0,2.2,15.2,691.0,1069.72,807.29
2018,2,16,13,15,958.5,76.5,2.25,15.2,677.5,1053.75,797.99
2018,2,16,13,30,955.0,76.0,2.3,15.2,664.0,1033.92,786.26
2018,2,16,13,45,948.0,75.5,2.4,15.25,642.5,1007.0,770.23
2018,2,16,14,0,941.0,75.0,2.5,15.3,621.0,976.63,751.78
2018,2,16,14,15,930.5,73.0,2.55,15.25,591.5,937.95,727.2
2018,2,16,14,30,920.0,71.0,2.6,15.2,562.0,896.42,700.42
2018,2,16,14,45,904.5,69.5,2.65,15.2,526.0,848.75,668.76
2018,2,16,15,0,889.0,68.0,2.7,15.2,490.0,799.1,635.18
2018,2,16,15,15,868.0,66.0,2.7,15.2,449.0,743.04,595.94
2018,2,16,15,30,847.0,64.0,2.7,15.2,408.0,692.17,559.83
2018,2,16,15,45,817.5,61.0,2.75,14.8,362.0,627.18,511.83
2018,2,16,16,0,788.0,58.0,2.8,14.4,316.0,562.86,461.43
2018,2,16,16,15,744.5,53.5,2.75,13.9,267.5,490.1,402.1
2018,2,16,16,30,701.0,49.0,2.7,13.4,219.0,420.34,342.79
2018,2,16,16,45,569.0,43.5,2.65,12.9,161.5,314.14,252.46
2018,2,16,17,0,437.0,38.0,2.6,12.4,104.0,225.15,174.98
2018,2,16,17,15,363.5,30.5,2.7,12.15,71.5,165.54,118.17
2018,2,16,17,30,290.0,23.0,2.8,11.9,39.0,107.17,11.14
2018,2,16,17,45,145.0,11.5,2.85,11.65,19.5,38.09,0.0
2018,2,16,18,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.2,10.15,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,17,6,45,45.0,4.5,1.05,10.1,5.0,0.0,0.0
2018,2,17,7,0,90.0,9.0,1.1,10.2,10.0,24.52,0.0
2018,2,17,7,15,250.5,20.5,1.2,10.4,41.5,91.9,0.0
2018,2,17,7,30,411.0,32.0,1.3,10.6,73.0,178.19,125.77
2018,2,17,7,45,509.0,39.0,1.35,10.8,118.5,249.04,192.89
2018,2,17,8,0,607.0,46.0,1.4,11.0,164.0,328.17,263.35
2018,2,17,8,15,666.5,51.0,1.4,11.35,213.0,400.06,326.37
2018,2,17,8,30,726.0,56.0,1.4,11.7,262.0,477.2,391.14
2018,2,17,8,45,765.0,59.0,1.45,12.05,309.0,544.59,446.07
2018,2,17,9,0,804.0,62.0,1.5,12.4,356.0,614.07,500.51
2018,2,17,9,15,831.5,64.5,1.5,12.75,400.5,676.57,546.64
2018,2,17,9,30,859.0,67.0,1.5,13.1,445.0,732.55,585.15
2018,2,17,9,45,879.5,67.5,1.45,13.45,484.0,786.26,620.55
2018,2,17,10,0,900.0,68.0,1.4,13.8,523.0,838.77,654.17
2018,2,17,10,15,912.5,70.0,1.35,14.2,556.0,884.7,682.3
2018,2,17,10,30,925.0,72.0,1.3,14.6,589.0,928.21,708.24
2018,2,17,10,45,934.0,73.0,1.25,14.95,615.0,964.54,729.04
2018,2,17,11,0,943.0,74.0,1.2,15.3,641.0,997.76,747.54
2018,2,17,11,15,949.0,74.5,1.2,15.5,659.5,1024.1,762.78
2018,2,17,11,30,955.0,75.0,1.2,15.7,678.0,1046.83,775.77
2018,2,17,11,45,958.0,75.5,1.2,15.95,688.5,1062.79,784.38
2018,2,17,12,0,961.0,76.0,1.2,16.2,699.0,1074.81,790.69
2018,2,17,12,15,962.0,76.0,1.3,16.25,701.5,1080.15,795.58
2018,2,17,12,30,963.0,76.0,1.4,16.3,704.0,1081.42,798.09
2018,2,17,12,45,962.0,75.0,1.5,16.35,698.0,1075.33,796.03
2018,2,17,13,0,961.0,74.0,1.6,16.4,692.0,1065.19,791.52
2018,2,17,13,15,956.5,73.5,1.75,16.3,678.0,1048.2,783.85
2018,2,17,13,30,952.0,73.0,1.9,16.2,664.0,1027.38,773.59
2018,2,17,13,45,945.0,72.0,2.0,16.15,642.0,999.85,757.87
2018,2,17,14,0,938.0,71.0,2.1,16.1,620.0,968.88,739.72
2018,2,17,14,15,927.0,70.0,2.25,15.9,591.0,931.04,717.56
2018,2,17,14,30,916.0,69.0,2.4,15.7,562.0,890.38,692.97
2018,2,17,14,45,901.0,68.0,2.55,15.5,526.5,843.83,663.58
2018,2,17,15,0,886.0,67.0,2.7,15.3,491.0,795.28,632.02
2018,2,17,15,15,866.0,64.5,2.7,15.3,450.0,739.41,592.9
2018,2,17,15,30,846.0,62.0,2.7,15.3,409.0,682.61,552.33
2018,2,17,15,45,815.5,59.0,3.0,14.75,363.0,623.04,509.76
2018,2,17,16,0,785.0,56.0,3.3,14.2,317.0,558.22,459.68
2018,2,17,16,15,739.5,52.5,3.3,13.75,268.5,485.71,400.17
2018,2,17,16,30,694.0,49.0,3.3,13.3,220.0,416.39,340.9
2018,2,17,16,45,622.5,44.5,3.35,12.85,172.5,338.13,272.36
2018,2,17,17,0,551.0,40.0,3.4,12.4,125.0,269.86,210.13
2018,2,17,17,15,416.0,31.5,3.55,12.15,82.5,182.65,131.52
2018,2,17,17,30,281.0,23.0,3.7,11.9,40.0,105.4,24.87
2018,2,17,17,45,140.5,11.5,3.8,11.6,20.0,37.04,0.0
2018,2,17,18,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,10.05,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.65,9.95,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.75,9.75,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,4.9,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,4.95,9.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.05,9.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.1,9.4,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.15,9.4,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,2,18,6,45,3.5,1.5,5.75,9.75,1.5,0.0,0.0
2018,2,18,7,0,7.0,3.0,5.9,9.9,3.0,3.87,0.0
2018,2,18,7,15,31.5,13.5,6.3,10.05,16.5,24.27,0.0
2018,2,18,7,30,56.0,24.0,6.7,10.2,30.0,47.86,31.93
2018,2,18,7,45,110.0,39.0,7.1,10.3,58.0,88.04,67.58
2018,2,18,8,0,164.0,54.0,7.5,10.4,86.0,134.44,109.07
2018,2,18,8,15,119.5,66.5,7.55,10.5,93.5,135.9,112.25
2018,2,18,8,30,75.0,79.0,7.6,10.6,101.0,122.6,101.41
2018,2,18,8,45,53.5,103.5,7.65,10.65,120.5,130.0,107.76
2018,2,18,9,0,32.0,128.0,7.7,10.7,140.0,144.01,119.28
2018,2,18,9,15,107.0,153.5,7.7,10.8,200.0,237.77,200.57
2018,2,18,9,30,182.0,179.0,7.7,10.9,260.0,326.99,276.9
2018,2,18,9,45,379.0,164.0,7.7,11.0,351.5,505.39,428.32
2018,2,18,10,0,576.0,149.0,7.7,11.1,443.0,668.34,563.33
2018,2,18,10,15,611.0,150.0,7.8,11.2,479.0,730.6,612.0
2018,2,18,10,30,646.0,151.0,7.9,11.3,515.0,785.21,653.92
2018,2,18,10,45,527.0,187.5,8.0,11.35,493.0,727.26,605.91
2018,2,18,11,0,408.0,224.0,8.1,11.4,471.0,669.24,556.23
2018,2,18,11,15,519.0,201.5,8.2,11.45,525.5,762.01,632.25
2018,2,18,11,30,630.0,179.0,8.3,11.5,580.0,865.21,713.49
2018,2,18,11,45,787.5,136.0,8.45,11.55,645.0,983.38,803.84
2018,2,18,12,0,945.0,93.0,8.6,11.6,710.0,1079.8,876.36
2018,2,18,12,15,900.5,107.0,8.7,11.5,696.5,1067.98,867.68
2018,2,18,12,30,856.0,121.0,8.8,11.4,683.0,1039.47,846.93
2018,2,18,12,45,864.5,116.0,8.95,11.35,679.5,1038.72,847.41
2018,2,18,13,0,873.0,111.0,9.1,11.3,676.0,1034.01,844.94
2018,2,18,13,15,844.5,118.5,9.15,11.2,656.0,1003.22,822.52
2018,2,18,13,30,816.0,126.0,9.2,11.1,636.0,969.21,797.71
2018,2,18,13,45,591.0,174.0,9.3,10.95,537.0,797.61,665.18
2018,2,18,14,0,366.0,222.0,9.4,10.8,438.0,597.54,501.71
2018,2,18,14,15,509.0,175.0,9.45,10.65,459.5,682.19,575.2
2018,2,18,14,30,652.0,128.0,9.5,10.5,481.0,744.76,628.28
2018,2,18,14,45,722.0,112.5,9.6,10.35,480.5,760.23,642.46
2018,2,18,15,0,792.0,97.0,9.7,10.2,480.0,763.31,646.92
2018,2,18,15,15,758.5,94.5,9.7,10.2,436.0,704.31,600.4
2018,2,18,15,30,725.0,92.0,9.7,10.2,392.0,641.53,549.43
2018,2,18,15,45,600.0,98.0,9.7,9.85,328.0,528.81,454.48
2018,2,18,16,0,475.0,104.0,9.7,9.5,264.0,420.82,361.78
2018,2,18,16,15,382.0,96.5,9.6,9.3,212.5,334.36,286.06
2018,2,18,16,30,289.0,89.0,9.5,9.1,161.0,257.34,217.6
2018,2,18,16,45,343.5,70.5,9.45,8.85,138.0,242.93,201.75
2018,2,18,17,0,398.0,52.0,9.4,8.6,115.0,223.16,178.77
2018,2,18,17,15,284.5,39.0,9.35,8.45,76.0,146.83,108.85
2018,2,18,17,30,171.0,26.0,9.3,8.3,37.0,80.62,27.17
2018,2,18,17,45,85.5,13.0,9.25,8.15,18.5,27.56,0.0
2018,2,18,18,0,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,9.2,7.95,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.2,7.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.15,7.8,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.1,7.7,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.05,7.6,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,7.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,9.0,7.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,9.0,7.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.95,7.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.9,7.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.9,7.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.9,7.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.85,7.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.8,6.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.7,6.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,6.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,6.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,6.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,6.65,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,6.6,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.2,6.55,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.1,6.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.05,6.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,6.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.95,6.4,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,8.0,6.4,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.05,6.35,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,6.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.2,6.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.3,6.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.4,6.2,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.5,6.1,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.6,6.05,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.7,6.0,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.75,5.95,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.8,5.9,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.85,5.85,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.9,5.8,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.85,5.75,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,5.7,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,5.65,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,5.6,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.5,8.7,5.65,3.5,0.0,0.0
2018,2,19,7,0,11.0,7.0,8.7,5.7,7.0,8.02,0.0
2018,2,19,7,15,105.0,23.5,8.65,5.85,34.5,59.49,13.95
2018,2,19,7,30,199.0,40.0,8.6,6.0,62.0,119.42,88.51
2018,2,19,7,45,389.5,47.0,8.6,6.15,117.0,212.4,170.76
2018,2,19,8,0,580.0,54.0,8.6,6.3,172.0,327.69,273.81
2018,2,19,8,15,644.5,59.5,8.5,6.45,222.0,401.09,342.21
2018,2,19,8,30,709.0,65.0,8.4,6.6,272.0,480.48,414.11
2018,2,19,8,45,752.0,68.5,8.3,6.8,321.0,547.46,473.65
2018,2,19,9,0,795.0,72.0,8.2,7.0,370.0,619.86,535.86
2018,2,19,9,15,824.5,74.0,8.05,7.15,415.0,683.12,588.49
2018,2,19,9,30,854.0,76.0,7.9,7.3,460.0,746.62,638.12
2018,2,19,9,45,875.0,77.0,7.75,7.45,499.5,802.06,680.32
2018,2,19,10,0,896.0,78.0,7.6,7.6,539.0,848.17,714.41
2018,2,19,10,15,908.5,79.5,7.45,7.65,572.0,893.41,747.65
2018,2,19,10,30,921.0,81.0,7.3,7.7,605.0,936.23,778.61
2018,2,19,10,45,929.5,82.5,7.15,7.8,631.0,972.64,804.19
2018,2,19,11,0,938.0,84.0,7.0,7.9,657.0,1005.91,827.18
2018,2,19,11,15,943.5,85.0,6.95,7.95,675.5,1032.3,845.58
2018,2,19,11,30,949.0,86.0,6.9,8.0,694.0,1055.06,861.31
2018,2,19,11,45,953.0,86.0,6.8,8.05,705.0,1071.32,871.96
2018,2,19,12,0,957.0,86.0,6.7,8.1,716.0,1083.67,879.84
2018,2,19,12,15,958.5,86.0,6.75,8.2,718.5,1089.47,883.87
2018,2,19,12,30,960.0,86.0,6.8,8.3,721.0,1091.2,885.11
2018,2,19,12,45,959.0,85.5,6.8,8.35,715.5,1085.7,881.04
2018,2,19,13,0,958.0,85.0,6.8,8.4,710.0,1076.15,874.19
2018,2,19,13,15,893.0,103.5,6.9,8.5,676.5,1033.7,843.39
2018,2,19,13,30,828.0,122.0,7.0,8.6,643.0,976.45,801.34
2018,2,19,13,45,862.0,107.5,7.1,8.7,634.0,974.5,801.23
2018,2,19,14,0,896.0,93.0,7.2,8.8,625.0,956.65,788.89
2018,2,19,14,15,907.0,85.0,7.2,8.8,602.0,931.31,770.77
2018,2,19,14,30,918.0,77.0,7.2,8.8,579.0,901.77,749.44
2018,2,19,14,45,904.0,75.5,7.25,8.85,543.5,855.21,714.83
2018,2,19,15,0,890.0,74.0,7.3,8.9,508.0,806.56,678.28
2018,2,19,15,15,869.0,71.5,7.3,8.9,466.0,756.35,640.02
2018,2,19,15,30,848.0,69.0,7.3,8.9,424.0,697.8,594.45
2018,2,19,15,45,819.0,65.5,7.1,8.8,377.5,632.23,540.61
2018,2,19,16,0,790.0,62.0,6.9,8.7,331.0,567.28,485.03
2018,2,19,16,15,747.5,58.0,6.65,8.5,282.0,495.3,422.07
2018,2,19,16,30,705.0,54.0,6.4,8.3,233.0,426.14,359.63
2018,2,19,16,45,629.0,48.5,6.15,8.05,183.0,343.96,284.79
2018,2,19,17,0,553.0,43.0,5.9,7.8,133.0,272.51,217.77
2018,2,19,17,15,417.5,34.0,5.85,7.65,88.5,184.43,137.2
2018,2,19,17,30,282.0,25.0,5.8,7.5,44.0,108.1,45.89
2018,2,19,17,45,151.5,14.0,5.75,7.3,23.0,40.93,0.0
2018,2,19,18,0,21.0,3.0,5.7,7.1,2.0,0.0,0.0
2018,2,19,18,15,10.5,1.5,5.7,7.0,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.7,6.9,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.65,6.8,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.6,6.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.5,6.6,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.4,6.5,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.3,6.4,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.2,6.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.0,6.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,4.8,6.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.6,6.05,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.3,5.95,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.2,5.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.05,5.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,3.8,5.8,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,3.7,5.8,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.65,5.8,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.6,5.8,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.55,5.75,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.5,5.7,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.45,5.7,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.4,5.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.3,5.7,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.15,5.65,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.05,5.55,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.85,5.45,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.75,5.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.7,5.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.65,5.3,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.55,5.25,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,20,6,45,64.5,6.5,2.25,5.65,7.5,0.0,0.0
2018,2,20,7,0,129.0,13.0,2.2,5.8,15.0,35.0,0.0
2018,2,20,7,15,275.0,24.0,2.15,6.1,48.5,103.0,38.43
2018,2,20,7,30,421.0,35.0,2.1,6.4,82.0,183.53,135.63
2018,2,20,7,45,528.0,41.5,2.05,6.65,130.5,258.04,204.67
2018,2,20,8,0,635.0,48.0,2.0,6.9,179.0,342.13,280.2
2018,2,20,8,15,686.0,52.5,1.9,7.1,227.5,411.07,341.95
2018,2,20,8,30,737.0,57.0,1.8,7.3,276.0,484.24,404.67
2018,2,20,8,45,535.5,97.0,1.7,7.45,270.0,451.45,378.73
2018,2,20,9,0,334.0,137.0,1.6,7.6,264.0,374.32,315.17
2018,2,20,9,15,324.0,158.5,1.65,7.75,293.5,408.31,342.98
2018,2,20,9,30,314.0,180.0,1.7,7.9,323.0,440.56,367.97
2018,2,20,9,45,425.5,172.0,1.75,8.1,383.0,550.35,455.57
2018,2,20,10,0,537.0,164.0,1.8,8.3,443.0,652.72,534.55
2018,2,20,10,15,715.5,125.5,1.95,8.4,521.5,794.2,640.26
2018,2,20,10,30,894.0,87.0,2.1,8.5,600.0,919.42,728.91
2018,2,20,10,45,914.0,85.0,2.3,8.65,629.0,961.52,757.74
2018,2,20,11,0,934.0,83.0,2.5,8.8,658.0,1001.12,785.66
2018,2,20,11,15,939.0,84.5,2.6,8.85,676.5,1027.55,803.62
2018,2,20,11,30,944.0,86.0,2.7,8.9,695.0,1050.33,819.29
2018,2,20,11,45,946.5,86.0,2.8,8.95,705.0,1065.01,829.53
2018,2,20,12,0,949.0,86.0,2.9,9.0,715.0,1075.77,837.31
2018,2,20,12,15,950.0,86.0,3.1,9.0,717.5,1081.0,842.68
2018,2,20,12,30,951.0,86.0,3.3,9.0,720.0,1082.2,845.41
2018,2,20,12,45,950.5,85.0,3.45,9.0,714.0,1076.6,843.07
2018,2,20,13,0,950.0,84.0,3.6,9.0,708.0,1066.97,838.09
2018,2,20,13,15,946.0,83.5,3.75,9.0,694.0,1050.49,828.4
2018,2,20,13,30,942.0,83.0,3.9,9.0,680.0,1030.19,816.07
2018,2,20,13,45,935.0,82.0,4.1,8.95,658.0,1002.72,799.07
2018,2,20,14,0,928.0,81.0,4.3,8.9,636.0,971.82,780.05
2018,2,20,14,15,900.0,84.0,4.4,8.85,601.5,923.6,747.26
2018,2,20,14,30,872.0,87.0,4.5,8.8,567.0,882.55,719.43
2018,2,20,14,45,559.0,144.0,4.65,8.7,444.5,658.64,549.53
2018,2,20,15,0,246.0,201.0,4.8,8.6,322.0,425.48,358.04
2018,2,20,15,15,197.0,186.0,4.8,8.6,278.0,345.68,292.65
2018,2,20,15,30,148.0,171.0,4.8,8.6,234.0,285.97,242.22
2018,2,20,15,45,163.0,154.0,4.9,8.35,216.0,270.36,229.9
2018,2,20,16,0,178.0,137.0,5.0,8.1,198.0,253.04,215.51
2018,2,20,16,15,119.5,110.5,4.9,7.9,149.0,182.35,154.05
2018,2,20,16,30,61.0,84.0,4.8,7.7,100.0,109.8,90.51
2018,2,20,16,45,51.5,66.5,4.7,7.5,78.0,85.12,68.35
2018,2,20,17,0,42.0,49.0,4.6,7.3,56.0,61.51,46.92
2018,2,20,17,15,32.5,33.5,4.5,7.2,38.0,46.06,32.29
2018,2,20,17,30,23.0,18.0,4.4,7.1,20.0,24.56,8.59
2018,2,20,17,45,19.5,10.5,4.3,7.0,11.0,12.67,0.0
2018,2,20,18,0,16.0,3.0,4.2,6.9,2.0,0.0,0.0
2018,2,20,18,15,8.0,1.5,4.15,6.85,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.1,6.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,3.9,6.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.6,6.35,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.5,6.3,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.35,6.3,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.8,6.35,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.55,6.45,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.25,6.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,2,21,6,45,11.0,4.5,1.75,6.9,4.5,0.0,0.0
2018,2,21,7,0,22.0,9.0,1.8,7.0,9.0,11.75,0.0
2018,2,21,7,15,187.0,24.0,1.95,7.1,44.5,81.01,36.4
2018,2,21,7,30,352.0,39.0,2.1,7.2,80.0,165.57,123.17
2018,2,21,7,45,458.5,46.5,2.25,7.3,126.5,237.25,188.64
2018,2,21,8,0,565.0,54.0,2.4,7.4,173.0,320.93,263.63
2018,2,21,8,15,633.5,58.0,2.45,7.5,223.5,393.71,328.74
2018,2,21,8,30,702.0,62.0,2.5,7.6,274.0,470.61,395.43
2018,2,21,8,45,743.5,65.0,2.5,7.65,322.0,538.58,452.7
2018,2,21,9,0,785.0,68.0,2.5,7.7,370.0,608.9,509.89
2018,2,21,9,15,815.5,70.0,2.55,7.95,415.0,672.28,559.22
2018,2,21,9,30,846.0,72.0,2.6,8.2,460.0,736.06,605.87
2018,2,21,9,45,869.5,72.5,2.6,8.5,500.5,785.15,640.07
2018,2,21,10,0,893.0,73.0,2.6,8.8,541.0,839.94,677.95
2018,2,21,10,15,906.0,75.0,2.4,9.0,574.5,886.16,707.38
2018,2,21,10,30,919.0,77.0,2.2,9.2,608.0,929.98,734.3
2018,2,21,10,45,927.5,78.0,2.05,9.45,634.0,965.74,755.25
2018,2,21,11,0,936.0,79.0,1.9,9.7,660.0,998.36,773.61
2018,2,21,11,15,941.5,80.5,1.55,9.85,679.0,1025.31,784.83
2018,2,21,11,30,947.0,82.0,1.2,10.0,698.0,1048.63,792.31
2018,2,21,11,45,816.5,126.5,0.85,10.15,663.5,994.45,748.05
2018,2,21,12,0,686.0,171.0,0.5,10.3,629.0,928.37,696.99
2018,2,21,12,15,617.0,193.5,0.7,10.45,606.5,885.69,673.36
2018,2,21,12,30,548.0,216.0,0.9,10.6,584.0,832.17,640.0
2018,2,21,12,45,643.5,182.5,1.15,10.75,611.0,898.16,690.68
2018,2,21,13,0,739.0,149.0,1.4,10.9,638.0,950.74,729.38
2018,2,21,13,15,837.5,116.5,1.6,10.95,660.0,993.86,761.26
2018,2,21,13,30,936.0,84.0,1.8,11.0,682.0,1025.49,785.56
2018,2,21,13,45,927.0,84.0,2.05,11.05,659.5,997.4,770.31
2018,2,21,14,0,918.0,84.0,2.3,11.1,637.0,965.99,752.88
2018,2,21,14,15,906.0,83.0,2.35,11.05,607.5,927.56,728.22
2018,2,21,14,30,894.0,82.0,2.4,11.0,578.0,886.44,701.42
