Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.5,3.1,9.5,2.5,0.0,0.0
2018,3,14,6,30,15.0,5.0,3.3,9.9,5.0,5.16,0.0
2018,3,14,6,45,7.5,11.0,3.5,10.3,11.0,10.2,0.0
2018,3,14,7,0,0.0,17.0,3.7,10.7,17.0,13.99,5.99
2018,3,14,7,15,0.0,24.5,3.95,10.8,24.5,20.19,11.65
2018,3,14,7,30,0.0,32.0,4.2,10.9,32.0,26.4,17.22
2018,3,14,7,45,34.5,67.5,4.45,10.95,78.5,72.59,56.83
2018,3,14,8,0,69.0,103.0,4.7,11.0,125.0,123.76,100.95
2018,3,14,8,15,89.0,133.0,4.75,11.0,166.0,175.25,145.11
2018,3,14,8,30,109.0,163.0,4.8,11.0,207.0,222.34,185.04
2018,3,14,8,45,57.0,147.5,4.85,10.95,170.5,170.17,140.58
2018,3,14,9,0,5.0,132.0,4.9,10.9,134.0,116.01,93.64
2018,3,14,9,15,2.5,105.0,4.9,10.85,106.0,89.85,71.24
2018,3,14,9,30,0.0,78.0,4.9,10.8,78.0,64.8,49.74
2018,3,14,9,45,31.5,126.0,4.85,10.8,146.0,138.65,113.05
2018,3,14,10,0,63.0,174.0,4.8,10.8,214.0,213.09,175.7
2018,3,14,10,15,144.5,236.5,4.7,10.75,333.5,366.56,302.7
2018,3,14,10,30,226.0,299.0,4.6,10.7,453.0,512.57,419.36
2018,3,14,10,45,415.0,262.0,4.5,10.7,557.0,694.3,563.04
2018,3,14,11,0,604.0,225.0,4.4,10.7,661.0,854.7,685.2
2018,3,14,11,15,594.0,234.0,4.3,10.7,671.0,861.77,687.83
2018,3,14,11,30,584.0,243.0,4.2,10.7,681.0,872.14,693.76
2018,3,14,11,45,702.5,194.5,4.05,10.7,728.0,955.9,754.24
2018,3,14,12,0,821.0,146.0,3.9,10.7,775.0,1020.67,798.2
2018,3,14,12,15,577.5,239.5,3.85,10.75,682.0,876.43,693.08
2018,3,14,12,30,334.0,333.0,3.8,10.8,589.0,707.9,563.18
2018,3,14,12,45,283.5,344.0,3.7,10.8,560.0,666.75,531.72
2018,3,14,13,0,233.0,355.0,3.6,10.8,531.0,603.84,483.2
2018,3,14,13,15,225.5,345.5,3.6,10.85,513.0,582.4,467.38
2018,3,14,13,30,218.0,336.0,3.6,10.9,495.0,560.22,450.73
2018,3,14,13,45,189.5,300.5,3.55,10.9,435.5,489.25,396.17
2018,3,14,14,0,161.0,265.0,3.5,10.9,376.0,419.33,341.74
2018,3,14,14,15,424.5,204.5,3.55,10.9,481.0,620.56,506.05
2018,3,14,14,30,688.0,144.0,3.6,10.9,586.0,773.72,625.5
2018,3,14,14,45,734.5,124.5,3.6,10.95,572.0,762.44,617.13
2018,3,14,15,0,781.0,105.0,3.6,11.0,558.0,741.74,602.96
2018,3,14,15,15,792.0,94.5,3.6,11.0,525.0,702.21,574.61
2018,3,14,15,30,803.0,84.0,3.6,11.0,492.0,659.08,542.23
2018,3,14,15,45,760.5,85.0,3.8,10.9,442.5,591.21,489.19
2018,3,14,16,0,718.0,86.0,4.0,10.8,393.0,526.98,437.37
2018,3,14,16,15,543.0,99.0,4.0,10.7,315.0,406.53,337.84
2018,3,14,16,30,368.0,112.0,4.0,10.6,237.0,298.73,247.29
2018,3,14,16,45,346.5,96.5,4.0,10.45,198.5,250.05,204.47
2018,3,14,17,0,325.0,81.0,4.0,10.3,160.0,203.59,162.35
2018,3,14,17,15,252.0,66.0,3.95,10.1,118.5,145.48,111.3
2018,3,14,17,30,179.0,51.0,3.9,9.9,77.0,92.23,65.43
2018,3,14,17,45,134.5,34.0,3.85,9.65,49.0,56.47,33.38
2018,3,14,18,0,90.0,17.0,3.8,9.4,21.0,25.28,0.0
2018,3,14,18,15,45.0,8.5,3.85,9.3,10.5,7.26,0.0
2018,3,14,18,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,9.15,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.05,8.85,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,8.8,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.8,8.15,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.7,8.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.35,7.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.1,7.75,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,7.8,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,7.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,7.8,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,15,6,15,28.5,4.0,3.65,8.5,4.5,0.0,0.0
2018,3,15,6,30,57.0,8.0,3.9,8.9,9.0,10.2,0.0
2018,3,15,6,45,114.0,12.5,4.1,9.3,23.5,30.26,10.21
2018,3,15,7,0,171.0,17.0,4.3,9.7,38.0,55.32,33.64
2018,3,15,7,15,105.5,18.0,4.55,9.9,33.0,48.53,32.5
2018,3,15,7,30,40.0,19.0,4.8,10.1,28.0,32.37,21.54
2018,3,15,7,45,20.0,25.0,5.05,10.3,29.5,30.92,21.06
2018,3,15,8,0,0.0,31.0,5.3,10.5,31.0,25.57,16.64
2018,3,15,8,15,2.5,67.0,5.45,10.6,68.0,56.78,43.66
2018,3,15,8,30,5.0,103.0,5.6,10.7,105.0,89.83,71.95
2018,3,15,8,45,2.5,84.0,5.7,10.85,85.0,71.39,55.89
2018,3,15,9,0,0.0,65.0,5.8,11.0,65.0,53.9,40.68
2018,3,15,9,15,0.0,65.0,5.9,11.1,65.0,53.92,40.56
2018,3,15,9,30,0.0,65.0,6.0,11.2,65.0,53.94,40.44
2018,3,15,9,45,0.0,75.0,6.15,11.25,75.0,62.32,47.42
2018,3,15,10,0,0.0,85.0,6.3,11.3,85.0,70.71,54.38
2018,3,15,10,15,0.0,81.5,6.4,11.4,81.5,67.81,51.8
2018,3,15,10,30,0.0,78.0,6.5,11.5,78.0,64.91,49.24
2018,3,15,10,45,1.5,106.5,6.65,11.65,107.5,90.59,70.72
2018,3,15,11,0,3.0,135.0,6.8,11.8,137.0,117.16,92.78
2018,3,15,11,15,13.5,179.5,6.9,11.8,189.5,167.6,134.91
2018,3,15,11,30,24.0,224.0,7.0,11.8,242.0,234.18,189.83
2018,3,15,11,45,15.5,198.0,7.15,11.8,209.5,186.93,150.65
2018,3,15,12,0,7.0,172.0,7.3,11.8,177.0,154.62,123.66
2018,3,15,12,15,7.5,183.0,7.3,11.8,188.5,165.16,132.37
2018,3,15,12,30,8.0,194.0,7.3,11.8,200.0,175.75,141.1
2018,3,15,12,45,17.5,201.0,7.35,11.75,214.5,191.77,154.79
2018,3,15,13,0,27.0,208.0,7.4,11.7,229.0,221.21,179.48
2018,3,15,13,15,89.0,262.5,7.35,11.7,328.5,356.92,292.29
2018,3,15,13,30,151.0,317.0,7.3,11.7,428.0,473.62,387.53
2018,3,15,13,45,138.5,313.5,7.25,11.7,413.0,454.17,371.63
2018,3,15,14,0,126.0,310.0,7.2,11.7,398.0,434.76,356.04
2018,3,15,14,15,138.0,290.5,7.15,11.7,383.0,420.09,345.26
2018,3,15,14,30,150.0,271.0,7.1,11.7,368.0,404.27,333.48
2018,3,15,14,45,103.0,254.5,7.05,11.7,319.5,326.65,269.59
2018,3,15,15,0,56.0,238.0,7.0,11.7,271.0,269.15,221.49
2018,3,15,15,15,42.0,204.0,7.0,11.7,227.5,221.62,182.33
2018,3,15,15,30,28.0,170.0,7.0,11.7,184.0,175.93,144.27
2018,3,15,15,45,39.5,161.5,6.95,11.6,179.5,173.79,143.12
2018,3,15,16,0,51.0,153.0,6.9,11.5,175.0,170.51,140.8
2018,3,15,16,15,49.0,131.0,6.75,11.4,150.0,145.3,119.51
2018,3,15,16,30,47.0,109.0,6.6,11.3,125.0,120.47,98.25
2018,3,15,16,45,36.0,84.5,6.5,11.2,95.5,89.96,71.87
2018,3,15,17,0,25.0,60.0,6.4,11.1,66.0,61.14,46.8
2018,3,15,17,15,14.0,44.5,6.25,11.0,47.5,42.47,30.5
2018,3,15,17,30,3.0,29.0,6.1,10.9,29.0,24.59,15.08
2018,3,15,17,45,1.5,18.0,5.95,10.8,18.0,15.06,6.28
2018,3,15,18,0,0.0,7.0,5.8,10.7,7.0,5.75,0.0
2018,3,15,18,15,0.0,3.5,5.75,10.65,3.5,2.99,0.0
2018,3,15,18,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.65,10.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.6,10.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.15,10.35,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,10.25,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.85,10.2,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.8,10.15,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.75,10.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,10.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.6,10.1,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.3,10.05,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,9.8,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,3.95,9.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,9.55,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.9,9.45,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,3,16,6,15,0.0,3.0,4.2,9.05,3.0,0.0,0.0
2018,3,16,6,30,0.0,6.0,4.4,9.1,6.0,5.12,0.0
2018,3,16,6,45,0.0,20.0,4.6,9.15,20.0,16.52,5.99
2018,3,16,7,0,0.0,34.0,4.8,9.2,34.0,28.32,18.23
2018,3,16,7,15,0.0,53.5,4.9,9.15,53.5,45.24,33.37
2018,3,16,7,30,0.0,73.0,5.0,9.1,73.0,62.28,48.53
2018,3,16,7,45,2.0,70.0,5.1,9.05,70.5,59.48,46.28
2018,3,16,8,0,4.0,67.0,5.2,9.0,68.0,57.38,44.49
2018,3,16,8,15,2.0,75.5,5.25,9.05,76.0,63.8,49.99
2018,3,16,8,30,0.0,84.0,5.3,9.1,84.0,70.03,55.21
2018,3,16,8,45,99.0,132.5,5.35,9.15,182.0,189.93,159.26
2018,3,16,9,0,198.0,181.0,5.4,9.2,280.0,310.5,261.75
2018,3,16,9,15,368.0,173.0,5.4,9.35,376.5,460.66,387.61
2018,3,16,9,30,538.0,165.0,5.4,9.5,473.0,600.01,501.6
2018,3,16,9,45,323.5,209.0,5.4,9.6,397.5,483.04,402.97
2018,3,16,10,0,109.0,253.0,5.4,9.7,322.0,347.6,287.28
2018,3,16,10,15,143.5,257.0,5.45,9.85,353.0,386.36,319.63
2018,3,16,10,30,178.0,261.0,5.5,10.0,384.0,426.95,352.81
2018,3,16,10,45,263.5,287.5,5.6,10.15,476.5,559.61,459.46
2018,3,16,11,0,349.0,314.0,5.7,10.3,569.0,677.75,552.2
2018,3,16,11,15,268.5,282.0,5.8,10.35,481.0,572.08,468.11
2018,3,16,11,30,188.0,250.0,5.9,10.4,393.0,461.99,379.58
2018,3,16,11,45,270.0,288.5,6.05,10.5,496.5,589.31,482.09
2018,3,16,12,0,352.0,327.0,6.2,10.6,600.0,716.88,581.85
2018,3,16,12,15,625.5,223.0,6.25,10.6,708.5,913.63,738.38
2018,3,16,12,30,899.0,119.0,6.3,10.6,817.0,1056.72,843.61
2018,3,16,12,45,790.0,164.0,6.4,10.65,773.0,1003.13,804.25
2018,3,16,13,0,681.0,209.0,6.5,10.7,729.0,942.88,760.59
2018,3,16,13,15,650.0,207.0,6.5,10.65,695.5,899.46,728.95
2018,3,16,13,30,619.0,205.0,6.5,10.6,662.0,854.0,695.41
2018,3,16,13,45,582.5,204.0,6.55,10.55,623.5,802.77,656.79
2018,3,16,14,0,546.0,203.0,6.6,10.5,585.0,742.9,611.27
2018,3,16,14,15,666.5,167.5,6.55,10.45,614.0,802.51,660.01
2018,3,16,14,30,787.0,132.0,6.5,10.4,643.0,837.14,687.6
2018,3,16,14,45,669.0,158.5,6.5,10.35,576.0,742.68,615.26
2018,3,16,15,0,551.0,185.0,6.5,10.3,509.0,641.26,534.08
2018,3,16,15,15,675.5,139.5,6.5,10.3,507.5,665.26,556.03
2018,3,16,15,30,800.0,94.0,6.5,10.3,506.0,664.68,557.46
2018,3,16,15,45,751.0,95.0,6.3,10.15,453.5,594.53,499.54
2018,3,16,16,0,702.0,96.0,6.1,10.0,401.0,525.26,441.44
2018,3,16,16,15,670.5,88.0,5.85,9.9,351.0,458.95,384.55
2018,3,16,16,30,639.0,80.0,5.6,9.8,301.0,394.77,327.98
2018,3,16,16,45,517.0,79.0,5.4,9.65,239.0,303.52,248.5
2018,3,16,17,0,395.0,78.0,5.2,9.5,177.0,222.37,177.5
2018,3,16,17,15,321.0,64.5,5.0,9.3,132.5,161.37,123.16
2018,3,16,17,30,247.0,51.0,4.8,9.1,88.0,109.63,77.81
2018,3,16,17,45,168.5,35.5,4.6,8.9,56.5,64.89,39.65
2018,3,16,18,0,90.0,20.0,4.4,8.7,25.0,27.57,0.0
2018,3,16,18,15,45.0,10.0,4.4,8.7,12.5,9.55,0.0
2018,3,16,18,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,8.65,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,8.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.35,8.6,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,8.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,8.25,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.65,8.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,8.25,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,3,17,6,15,43.5,8.0,1.75,8.4,9.5,0.0,0.0
2018,3,17,6,30,87.0,16.0,1.8,8.6,19.0,18.81,0.0
2018,3,17,6,45,207.5,30.5,1.85,8.75,54.0,59.39,30.5
2018,3,17,7,0,328.0,45.0,1.9,8.9,89.0,111.95,74.94
2018,3,17,7,15,446.5,52.5,1.9,9.0,140.5,175.22,128.54
2018,3,17,7,30,565.0,60.0,1.9,9.1,192.0,251.4,194.88
2018,3,17,7,45,629.5,65.0,1.95,9.15,245.5,318.6,255.33
2018,3,17,8,0,694.0,70.0,2.0,9.2,299.0,392.57,320.2
2018,3,17,8,15,725.0,75.5,2.0,9.25,349.0,455.72,374.72
2018,3,17,8,30,756.0,81.0,2.0,9.3,399.0,521.69,429.56
2018,3,17,8,45,778.5,85.5,2.0,9.4,446.0,582.99,478.8
2018,3,17,9,0,801.0,90.0,2.0,9.5,493.0,644.55,526.62
2018,3,17,9,15,648.0,126.5,2.0,9.6,471.0,618.41,504.52
2018,3,17,9,30,495.0,163.0,2.0,9.7,449.0,564.92,461.41
2018,3,17,9,45,514.0,174.0,2.0,9.8,488.0,614.89,499.49
2018,3,17,10,0,533.0,185.0,2.0,9.9,527.0,664.66,535.85
2018,3,17,10,15,537.0,208.5,2.05,10.0,567.5,714.14,571.06
2018,3,17,10,30,541.0,232.0,2.1,10.1,608.0,761.68,604.32
2018,3,17,10,45,545.5,239.0,2.1,10.15,629.5,790.34,623.78
2018,3,17,11,0,550.0,246.0,2.1,10.2,651.0,816.86,641.76
2018,3,17,11,15,363.5,275.5,2.2,10.3,545.5,677.72,536.64
2018,3,17,11,30,177.0,305.0,2.3,10.4,440.0,489.77,392.15
2018,3,17,11,45,91.0,241.5,2.35,10.45,311.0,337.89,273.12
2018,3,17,12,0,5.0,178.0,2.4,10.5,182.0,157.9,125.79
2018,3,17,12,15,178.0,239.0,2.55,10.5,378.0,444.1,361.09
2018,3,17,12,30,351.0,300.0,2.7,10.5,574.0,686.07,546.94
2018,3,17,12,45,328.0,328.0,2.85,10.55,582.0,691.05,548.21
2018,3,17,13,0,305.0,356.0,3.0,10.6,590.0,694.63,550.33
2018,3,17,13,15,392.5,318.5,3.15,10.55,613.5,734.99,584.12
2018,3,17,13,30,480.0,281.0,3.3,10.5,637.0,790.42,628.03
2018,3,17,13,45,584.0,232.0,3.45,10.5,652.0,824.8,657.18
2018,3,17,14,0,688.0,183.0,3.6,10.5,667.0,859.37,685.39
2018,3,17,14,15,693.0,172.0,3.6,10.5,642.0,829.32,664.18
2018,3,17,14,30,698.0,161.0,3.6,10.5,617.0,796.16,641.1
2018,3,17,14,45,676.5,157.5,3.6,10.5,579.0,746.25,605.04
2018,3,17,15,0,655.0,154.0,3.6,10.5,541.0,695.51,567.21
2018,3,17,15,15,717.0,127.0,3.6,10.5,522.5,680.79,557.71
2018,3,17,15,30,779.0,100.0,3.6,10.5,504.0,655.05,538.91
2018,3,17,15,45,788.5,88.0,3.45,10.35,464.5,607.16,500.99
2018,3,17,16,0,798.0,76.0,3.3,10.2,425.0,556.05,459.39
2018,3,17,16,15,768.5,71.5,3.2,10.05,375.0,489.7,404.04
2018,3,17,16,30,739.0,67.0,3.1,9.9,325.0,424.91,348.2
2018,3,17,16,45,692.0,61.5,3.0,9.8,272.5,353.99,285.66
2018,3,17,17,0,645.0,56.0,2.9,9.7,220.0,287.99,225.64
2018,3,17,17,15,567.5,49.5,2.8,9.45,169.5,216.93,161.59
2018,3,17,17,30,490.0,43.0,2.7,9.2,119.0,154.99,106.05
2018,3,17,17,45,354.5,33.0,2.6,8.95,77.0,90.75,52.95
2018,3,17,18,0,219.0,23.0,2.5,8.7,35.0,41.59,0.0
2018,3,17,18,15,109.5,11.5,2.45,8.6,17.5,12.0,0.0
2018,3,17,18,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,8.15,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.4,7.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,18,6,15,24.5,7.5,1.2,8.15,8.5,0.0,0.0
2018,3,18,6,30,49.0,15.0,1.3,8.3,17.0,15.71,0.0
2018,3,18,6,45,103.0,32.0,1.4,8.45,44.0,45.24,25.19
2018,3,18,7,0,157.0,49.0,1.5,8.6,71.0,79.38,55.12
2018,3,18,7,15,200.0,67.5,1.6,8.8,107.5,119.37,90.12
2018,3,18,7,30,243.0,86.0,1.7,9.0,144.0,164.9,130.47
2018,3,18,7,45,341.0,94.5,1.8,9.15,197.0,234.06,189.86
2018,3,18,8,0,439.0,103.0,1.9,9.3,250.0,308.69,253.69
2018,3,18,8,15,565.5,98.5,2.0,9.6,319.5,400.85,330.78
2018,3,18,8,30,692.0,94.0,2.1,9.9,389.0,501.18,412.78
2018,3,18,8,45,550.5,138.0,2.15,10.15,389.5,493.56,406.4
2018,3,18,9,0,409.0,182.0,2.2,10.4,390.0,475.48,390.69
2018,3,18,9,15,318.5,221.0,2.25,10.65,391.5,460.02,376.86
2018,3,18,9,30,228.0,260.0,2.3,10.9,393.0,434.11,354.13
2018,3,18,9,45,221.5,280.0,2.3,11.15,416.0,460.22,373.53
2018,3,18,10,0,215.0,300.0,2.3,11.4,439.0,485.21,391.47
2018,3,18,10,15,218.0,314.5,2.25,11.55,461.5,511.53,410.52
2018,3,18,10,30,221.0,329.0,2.2,11.7,484.0,537.32,428.93
2018,3,18,10,45,185.0,344.5,2.1,11.85,477.0,527.14,418.8
2018,3,18,11,0,149.0,360.0,2.0,12.0,470.0,514.4,407.0
2018,3,18,11,15,202.5,363.0,1.95,12.05,516.5,573.46,452.2
2018,3,18,11,30,256.0,366.0,1.9,12.1,563.0,654.07,511.43
2018,3,18,11,45,306.5,358.0,1.85,12.1,596.5,699.84,544.72
2018,3,18,12,0,357.0,350.0,1.8,12.1,630.0,744.95,577.38
2018,3,18,12,15,248.0,363.5,1.85,12.05,558.0,650.05,506.25
2018,3,18,12,30,139.0,377.0,1.9,12.0,486.0,532.51,417.84
2018,3,18,12,45,102.0,364.0,1.95,11.95,443.5,458.97,362.89
2018,3,18,13,0,65.0,351.0,2.0,11.9,401.0,406.91,322.7
2018,3,18,13,15,44.5,316.0,2.0,11.85,350.0,348.29,277.38
2018,3,18,13,30,24.0,281.0,2.0,11.8,299.0,272.63,217.88
2018,3,18,13,45,20.5,266.0,2.05,11.75,281.0,254.54,204.0
2018,3,18,14,0,17.0,251.0,2.1,11.7,263.0,236.66,189.98
2018,3,18,14,15,14.0,232.5,2.05,11.65,242.0,216.14,173.72
2018,3,18,14,30,11.0,214.0,2.0,11.6,221.0,195.93,157.62
2018,3,18,14,45,7.5,192.5,1.95,11.55,197.0,172.85,139.05
2018,3,18,15,0,4.0,171.0,1.9,11.5,173.0,150.22,120.71
2018,3,18,15,15,26.0,186.0,1.9,11.5,199.5,190.36,154.81
2018,3,18,15,30,48.0,201.0,1.9,11.5,226.0,219.69,179.58
2018,3,18,15,45,97.0,188.0,1.6,11.3,232.5,235.43,193.54
2018,3,18,16,0,146.0,175.0,1.3,11.1,239.0,255.7,210.51
2018,3,18,16,15,109.5,151.0,1.15,11.0,196.0,204.01,167.48
2018,3,18,16,30,73.0,127.0,1.0,10.9,153.0,149.15,121.64
2018,3,18,16,45,113.0,113.0,0.85,10.8,145.5,154.14,125.05
2018,3,18,17,0,153.0,99.0,0.7,10.7,138.0,146.87,116.78
2018,3,18,17,15,141.0,78.0,0.75,10.6,107.5,113.26,86.81
2018,3,18,17,30,129.0,57.0,0.8,10.5,77.0,84.68,61.01
2018,3,18,17,45,85.0,39.0,0.85,10.4,50.0,51.62,32.85
2018,3,18,18,0,41.0,21.0,0.9,10.3,23.0,22.0,0.0
2018,3,18,18,15,20.5,10.5,0.95,10.3,11.5,9.32,0.0
2018,3,18,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,10.15,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,8.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,7.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,7.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,7.15,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,19,6,15,88.0,9.5,2.9,7.55,13.5,8.11,0.0
2018,3,19,6,30,176.0,19.0,3.0,8.0,27.0,29.19,0.0
2018,3,19,6,45,336.0,29.5,3.1,8.4,69.5,75.88,40.51
2018,3,19,7,0,496.0,40.0,3.2,8.8,112.0,140.99,92.85
2018,3,19,7,15,576.0,47.5,3.35,9.1,163.5,203.31,148.34
2018,3,19,7,30,656.0,55.0,3.5,9.4,215.0,275.27,213.41
2018,3,19,7,45,650.0,65.5,3.65,9.75,255.0,326.83,262.86
2018,3,19,8,0,644.0,76.0,3.8,10.1,295.0,376.7,309.03
2018,3,19,8,15,552.0,107.0,4.0,10.5,315.5,402.29,333.36
2018,3,19,8,30,460.0,138.0,4.2,10.9,336.0,410.71,341.7
2018,3,19,8,45,438.0,162.5,4.45,11.3,368.5,449.4,373.56
2018,3,19,9,0,416.0,187.0,4.7,11.7,401.0,484.68,401.56
2018,3,19,9,15,430.5,201.0,4.5,11.95,439.0,532.2,438.37
2018,3,19,9,30,445.0,215.0,4.3,12.2,477.0,579.81,474.2
2018,3,19,9,45,571.0,188.5,4.1,12.5,546.5,674.87,547.86
2018,3,19,10,0,697.0,162.0,3.9,12.8,616.0,785.48,630.34
2018,3,19,10,15,745.0,153.0,3.75,13.05,659.5,844.62,670.48
2018,3,19,10,30,793.0,144.0,3.6,13.3,703.0,897.53,705.6
2018,3,19,10,45,607.0,224.5,3.5,13.55,661.0,837.32,658.54
2018,3,19,11,0,421.0,305.0,3.4,13.8,619.0,752.26,590.59
2018,3,19,11,15,404.0,319.5,3.4,14.0,626.0,742.81,583.18
2018,3,19,11,30,387.0,334.0,3.4,14.2,633.0,748.72,586.08
2018,3,19,11,45,522.5,282.0,3.35,14.45,690.5,854.87,664.8
2018,3,19,12,0,658.0,230.0,3.3,14.7,748.0,948.62,732.15
2018,3,19,12,15,724.5,200.5,3.15,14.85,771.5,987.85,756.77
2018,3,19,12,30,791.0,171.0,3.0,15.0,795.0,1012.77,771.76
2018,3,19,12,45,577.5,256.0,2.8,15.15,709.5,884.36,679.52
2018,3,19,13,0,364.0,341.0,2.6,15.3,624.0,734.91,567.87
2018,3,19,13,15,351.0,339.0,2.5,15.35,607.5,713.88,553.35
2018,3,19,13,30,338.0,337.0,2.4,15.4,591.0,691.6,536.92
2018,3,19,13,45,274.0,336.0,2.25,15.45,537.5,621.33,484.16
2018,3,19,14,0,210.0,335.0,2.1,15.5,484.0,534.74,419.25
2018,3,19,14,15,336.5,289.0,2.05,15.3,516.5,607.89,478.09
2018,3,19,14,30,463.0,243.0,2.0,15.1,549.0,670.53,526.92
2018,3,19,14,45,386.5,249.0,1.9,14.9,495.0,578.79,458.13
2018,3,19,15,0,310.0,255.0,1.8,14.7,441.0,508.69,405.04
2018,3,19,15,15,275.5,239.5,1.8,14.7,396.0,452.04,362.36
2018,3,19,15,30,241.0,224.0,1.8,14.7,351.0,397.86,320.67
2018,3,19,15,45,252.5,199.5,1.7,14.35,321.5,366.03,296.66
2018,3,19,16,0,264.0,175.0,1.6,14.0,292.0,332.56,270.52
2018,3,19,16,15,374.5,138.0,1.55,13.75,282.5,345.92,281.19
2018,3,19,16,30,485.0,101.0,1.5,13.5,273.0,335.29,270.57
2018,3,19,16,45,495.0,84.5,1.45,13.25,236.0,295.9,235.32
2018,3,19,17,0,505.0,68.0,1.4,13.0,199.0,249.67,193.05
2018,3,19,17,15,421.5,59.0,1.45,12.7,151.5,183.3,135.66
2018,3,19,17,30,338.0,50.0,1.5,12.4,104.0,124.86,85.71
2018,3,19,17,45,233.0,36.0,1.55,12.1,67.0,72.33,43.26
2018,3,19,18,0,128.0,22.0,1.6,11.8,30.0,31.6,3.24
2018,3,19,18,15,64.0,11.0,1.8,11.65,15.0,10.35,0.0
2018,3,19,18,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,2.45,11.1,2.0,1.71,0.0
2018,3,20,6,30,0.0,4.0,2.9,11.0,4.0,3.28,0.0
2018,3,20,6,45,0.0,6.5,3.3,10.9,6.5,5.33,0.0
2018,3,20,7,0,0.0,9.0,3.7,10.8,9.0,7.39,0.63
2018,3,20,7,15,0.0,14.0,4.1,10.8,14.0,11.51,4.29
2018,3,20,7,30,0.0,19.0,4.5,10.8,19.0,15.64,7.95
2018,3,20,7,45,0.0,29.5,4.85,10.85,29.5,24.33,15.54
2018,3,20,8,0,0.0,40.0,5.2,10.9,40.0,33.04,23.08
2018,3,20,8,15,0.0,40.0,5.3,10.95,40.0,33.05,23.02
2018,3,20,8,30,0.0,40.0,5.4,11.0,40.0,33.07,22.95
2018,3,20,8,45,0.0,64.0,5.45,11.05,64.0,53.05,40.02
2018,3,20,9,0,0.0,88.0,5.5,11.1,88.0,73.16,57.01
2018,3,20,9,15,0.0,93.0,5.6,11.15,93.0,77.43,60.44
2018,3,20,9,30,0.0,98.0,5.7,11.2,98.0,81.74,63.89
2018,3,20,9,45,0.0,117.0,5.75,11.25,117.0,98.3,77.65
2018,3,20,10,0,0.0,136.0,5.8,11.3,136.0,115.05,91.47
2018,3,20,10,15,0.0,133.5,5.85,11.35,133.5,112.81,89.38
2018,3,20,10,30,0.0,131.0,5.9,11.4,131.0,110.6,87.37
2018,3,20,10,45,1.0,148.5,5.9,11.45,149.0,127.06,100.95
2018,3,20,11,0,2.0,166.0,5.9,11.5,167.0,143.72,114.62
2018,3,20,11,15,1.5,157.5,6.0,11.55,158.5,135.65,107.79
2018,3,20,11,30,1.0,149.0,6.1,11.6,150.0,127.61,101.04
2018,3,20,11,45,0.5,132.5,6.15,11.65,133.0,112.54,88.48
2018,3,20,12,0,0.0,116.0,6.2,11.7,116.0,97.6,76.03
2018,3,20,12,15,0.0,97.5,6.25,11.75,97.5,81.57,62.69
2018,3,20,12,30,0.0,79.0,6.3,11.8,79.0,65.9,49.63
2018,3,20,12,45,0.0,69.5,6.4,11.85,69.5,57.94,42.99
2018,3,20,13,0,0.0,60.0,6.5,11.9,60.0,49.98,36.35
2018,3,20,13,15,0.0,60.5,6.3,11.9,60.5,50.39,36.72
2018,3,20,13,30,0.0,61.0,6.1,11.9,61.0,50.79,37.1
2018,3,20,13,45,0.0,64.0,5.85,11.9,64.0,53.27,39.23
2018,3,20,14,0,0.0,67.0,5.6,11.9,67.0,55.75,41.38
2018,3,20,14,15,0.0,74.0,5.45,11.9,74.0,61.58,46.34
2018,3,20,14,30,0.0,81.0,5.3,11.9,81.0,67.4,51.33
2018,3,20,14,45,0.0,80.5,5.1,11.95,80.5,66.95,51.06
2018,3,20,15,0,0.0,80.0,4.9,12.0,80.0,66.5,50.8
2018,3,20,15,15,0.0,73.5,4.9,12.0,73.5,61.04,46.32
2018,3,20,15,30,0.0,67.0,4.9,12.0,67.0,55.59,41.84
2018,3,20,15,45,0.0,71.5,4.65,12.0,71.5,59.32,45.16
2018,3,20,16,0,0.0,76.0,4.4,12.0,76.0,63.06,48.51
2018,3,20,16,15,0.0,78.5,4.25,11.95,78.5,65.24,50.54
2018,3,20,16,30,0.0,81.0,4.1,11.9,81.0,67.68,52.77
2018,3,20,16,45,6.0,84.5,3.95,11.9,86.0,73.57,57.84
2018,3,20,17,0,12.0,88.0,3.8,11.9,91.0,79.06,62.29
2018,3,20,17,15,7.0,71.5,3.9,11.85,73.0,62.68,48.0
2018,3,20,17,30,2.0,55.0,4.0,11.8,55.0,47.01,34.23
2018,3,20,17,45,1.0,36.5,4.15,11.75,36.5,30.81,19.62
2018,3,20,18,0,0.0,18.0,4.3,11.7,18.0,14.87,0.9
2018,3,20,18,15,0.0,9.0,4.8,11.75,9.0,7.68,0.0
2018,3,20,18,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,11.8,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,11.8,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.6,11.45,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,10.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,21,6,15,4.0,3.5,2.0,12.3,3.5,2.99,0.0
2018,3,21,6,30,8.0,7.0,2.1,12.5,7.0,6.69,0.0
2018,3,21,6,45,4.0,10.0,2.15,12.7,10.0,8.93,1.39
2018,3,21,7,0,0.0,13.0,2.2,12.9,13.0,10.68,3.4
2018,3,21,7,15,0.0,18.0,2.4,13.05,18.0,14.81,7.07
2018,3,21,7,30,0.0,23.0,2.6,13.2,23.0,18.94,10.71
2018,3,21,7,45,0.0,35.5,2.8,13.3,35.5,29.3,19.67
2018,3,21,8,0,0.0,48.0,3.0,13.4,48.0,39.69,28.56
2018,3,21,8,15,0.0,49.5,3.15,13.5,49.5,40.95,29.54
2018,3,21,8,30,0.0,51.0,3.3,13.6,51.0,42.21,30.5
2018,3,21,8,45,0.0,65.0,3.4,13.7,65.0,53.89,40.29
2018,3,21,9,0,0.0,79.0,3.5,13.8,79.0,65.6,50.01
2018,3,21,9,15,0.0,105.5,3.75,13.95,105.5,88.31,68.84
2018,3,21,9,30,0.0,132.0,4.0,14.1,132.0,111.6,87.95
2018,3,21,9,45,0.5,143.5,4.2,14.2,144.0,122.16,96.42
2018,3,21,10,0,1.0,155.0,4.4,14.3,156.0,132.82,104.96
2018,3,21,10,15,4.5,182.0,4.75,14.45,185.5,160.28,127.33
2018,3,21,10,30,8.0,209.0,5.1,14.6,215.0,188.3,149.98
2018,3,21,10,45,16.0,247.5,5.4,14.75,259.5,231.85,185.18
2018,3,21,11,0,24.0,286.0,5.7,14.9,304.0,276.44,220.88
2018,3,21,11,15,23.0,287.5,5.85,14.9,305.0,277.21,221.25
2018,3,21,11,30,22.0,289.0,6.0,14.9,306.0,277.9,221.67
2018,3,21,11,45,26.0,303.0,6.2,14.9,323.5,315.37,251.56
2018,3,21,12,0,30.0,317.0,6.4,14.9,341.0,334.26,266.62
2018,3,21,12,15,31.0,318.5,6.4,14.85,343.5,336.94,268.76
2018,3,21,12,30,32.0,320.0,6.4,14.8,346.0,339.46,270.86
2018,3,21,12,45,23.5,285.5,6.4,14.75,304.5,276.23,220.49
2018,3,21,13,0,15.0,251.0,6.4,14.7,263.0,234.82,187.2
2018,3,21,13,15,35.5,279.0,6.35,14.65,306.0,299.09,239.74
2018,3,21,13,30,56.0,307.0,6.3,14.6,349.0,347.15,278.82
2018,3,21,13,45,64.5,314.0,6.25,14.55,361.5,361.2,290.44
2018,3,21,14,0,73.0,321.0,6.2,14.5,374.0,374.71,301.72
2018,3,21,14,15,49.5,272.5,6.25,14.5,307.5,301.09,242.79
2018,3,21,14,30,26.0,224.0,6.3,14.5,241.0,230.11,185.26
2018,3,21,14,45,22.5,212.5,6.4,14.5,227.0,203.08,163.55
2018,3,21,15,0,19.0,201.0,6.5,14.5,213.0,189.06,152.33
2018,3,21,15,15,51.5,202.5,6.5,14.5,231.0,224.1,182.4
2018,3,21,15,30,84.0,204.0,6.5,14.5,249.0,245.39,200.9
2018,3,21,15,45,116.0,189.5,6.7,14.3,245.5,257.53,211.88
2018,3,21,16,0,148.0,175.0,6.9,14.1,242.0,254.45,209.97
2018,3,21,16,15,93.0,142.5,6.9,13.95,183.0,185.01,151.67
2018,3,21,16,30,38.0,110.0,6.9,13.8,124.0,115.38,92.84
2018,3,21,16,45,53.5,100.5,6.85,13.7,116.5,110.61,88.48
2018,3,21,17,0,69.0,91.0,6.8,13.6,109.0,108.96,86.17
2018,3,21,17,15,48.0,73.5,6.8,13.55,85.0,77.97,59.41
2018,3,21,17,30,27.0,56.0,6.8,13.5,61.0,54.73,39.52
2018,3,21,17,45,20.0,38.5,6.85,13.4,41.5,36.3,23.24
2018,3,21,18,0,13.0,21.0,6.9,13.3,22.0,18.76,3.68
2018,3,21,18,15,9.0,11.5,6.95,13.3,12.0,9.91,0.0
2018,3,21,18,30,5.0,2.0,7.0,13.3,2.0,0.0,0.0
2018,3,21,18,45,2.5,1.0,7.1,13.3,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,13.3,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,13.3,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,13.3,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,13.3,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,13.3,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,13.25,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,13.2,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,13.2,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,13.15,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,13.1,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,13.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,12.95,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,12.9,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,12.85,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,12.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,12.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,12.65,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,12.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,12.6,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,12.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,12.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.55,12.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.35,12.6,2.5,2.13,0.0
2018,3,22,6,30,0.0,5.0,6.4,12.6,5.0,4.1,0.0
2018,3,22,6,45,0.0,8.5,6.4,12.6,8.5,6.98,0.02
2018,3,22,7,0,0.0,12.0,6.4,12.6,12.0,9.86,2.7
2018,3,22,7,15,0.0,14.5,6.3,12.6,14.5,11.92,4.59
2018,3,22,7,30,0.0,17.0,6.2,12.6,17.0,13.99,6.44
2018,3,22,7,45,0.0,18.5,6.1,12.65,18.5,15.23,7.53
2018,3,22,8,0,0.0,20.0,6.0,12.7,20.0,16.48,8.59
2018,3,22,8,15,0.0,25.0,5.95,12.65,25.0,20.62,12.13
2018,3,22,8,30,0.0,30.0,5.9,12.6,30.0,24.78,15.65
2018,3,22,8,45,2.5,68.0,5.85,12.6,69.5,57.93,43.93
2018,3,22,9,0,5.0,106.0,5.8,12.6,109.0,92.13,72.78
2018,3,22,9,15,6.0,126.0,5.95,12.45,129.5,110.61,88.16
2018,3,22,9,30,7.0,146.0,6.1,12.3,150.0,129.35,103.68
2018,3,22,9,45,13.5,178.0,6.3,12.2,186.5,163.67,132.22
2018,3,22,10,0,20.0,210.0,6.5,12.1,223.0,198.94,161.34
2018,3,22,10,15,24.5,236.0,6.6,11.8,253.0,241.3,196.11
2018,3,22,10,30,29.0,262.0,6.7,11.5,283.0,272.54,221.62
2018,3,22,10,45,31.5,278.0,6.85,11.25,301.5,292.1,237.51
2018,3,22,11,0,34.0,294.0,7.0,11.0,320.0,311.8,253.54
2018,3,22,11,15,111.0,314.0,7.0,10.9,401.0,428.13,349.87
2018,3,22,11,30,188.0,334.0,7.0,10.8,482.0,527.94,431.37
2018,3,22,11,45,309.0,326.0,7.05,10.75,572.0,663.77,541.06
2018,3,22,12,0,430.0,318.0,7.1,10.7,662.0,799.44,648.05
2018,3,22,12,15,487.0,295.0,7.15,10.8,685.0,835.03,676.36
2018,3,22,12,30,544.0,272.0,7.2,10.9,708.0,867.67,702.73
2018,3,22,12,45,638.0,229.0,7.2,10.95,735.5,920.25,745.08
2018,3,22,13,0,732.0,186.0,7.2,11.0,763.0,961.67,776.47
2018,3,22,13,15,810.0,150.5,7.25,11.1,777.5,980.57,790.9
2018,3,22,13,30,888.0,115.0,7.3,11.2,792.0,989.58,798.19
2018,3,22,13,45,904.0,105.5,7.35,11.25,776.5,973.82,787.33
2018,3,22,14,0,920.0,96.0,7.4,11.3,761.0,953.47,773.21
2018,3,22,14,15,913.0,95.0,7.5,11.25,731.5,917.61,747.88
2018,3,22,14,30,906.0,94.0,7.6,11.2,702.0,878.71,720.13
2018,3,22,14,45,896.0,91.5,7.7,11.15,665.5,832.94,686.83
2018,3,22,15,0,886.0,89.0,7.8,11.1,629.0,784.81,651.35
2018,3,22,15,15,869.0,86.5,7.8,11.1,585.0,729.54,609.44
2018,3,22,15,30,852.0,84.0,7.8,11.1,541.0,678.05,568.41
2018,3,22,15,45,765.0,92.5,7.85,10.75,475.0,588.26,494.9
2018,3,22,16,0,678.0,101.0,7.9,10.4,409.0,506.36,426.29
2018,3,22,16,15,704.5,86.5,7.85,10.25,374.0,464.42,389.41
2018,3,22,16,30,731.0,72.0,7.8,10.1,339.0,417.54,346.52
2018,3,22,16,45,689.5,67.0,7.75,9.95,288.0,350.38,285.38
2018,3,22,17,0,648.0,62.0,7.7,9.8,237.0,286.64,225.97
2018,3,22,17,15,558.5,55.0,7.5,9.55,182.5,212.29,158.67
2018,3,22,17,30,469.0,48.0,7.3,9.3,128.0,148.66,102.09
2018,3,22,17,45,377.0,38.5,7.1,9.1,88.5,93.52,55.78
2018,3,22,18,0,285.0,29.0,6.9,8.9,49.0,49.11,15.78
2018,3,22,18,15,150.0,16.0,6.75,8.85,25.5,14.8,0.0
2018,3,22,18,30,15.0,3.0,6.6,8.8,2.0,0.0,0.0
2018,3,22,18,45,7.5,1.5,6.45,8.7,1.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.3,8.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.2,8.55,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,5.95,8.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.8,8.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.7,8.35,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,8.3,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,8.25,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,8.2,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.3,8.15,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.2,8.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.1,8.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,7.95,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,7.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,7.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,7.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,7.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,7.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,7.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,7.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.2,7.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.05,7.6,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.9,7.55,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.3,7.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,7.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,3,23,6,15,124.5,12.5,2.0,8.75,20.5,10.67,0.0
2018,3,23,6,30,249.0,25.0,2.0,9.1,41.0,39.76,8.34
2018,3,23,6,45,385.0,34.5,1.95,9.45,85.5,86.51,49.28
2018,3,23,7,0,521.0,44.0,1.9,9.8,130.0,149.6,99.43
2018,3,23,7,15,597.5,50.0,1.95,9.95,182.5,211.27,154.02
2018,3,23,7,30,674.0,56.0,2.0,10.1,235.0,282.02,217.39
2018,3,23,7,45,723.5,60.0,2.0,10.2,289.0,348.95,277.75
2018,3,23,8,0,773.0,64.0,2.0,10.3,343.0,420.59,340.37
2018,3,23,8,15,805.0,68.0,2.1,10.45,396.0,487.77,397.79
2018,3,23,8,30,837.0,72.0,2.2,10.6,449.0,556.82,454.76
2018,3,23,8,45,800.5,88.5,2.3,10.75,481.0,598.89,488.71
2018,3,23,9,0,764.0,105.0,2.4,10.9,513.0,634.68,516.65
2018,3,23,9,15,830.5,95.0,2.55,11.05,571.5,710.16,575.16
2018,3,23,9,30,897.0,85.0,2.7,11.2,630.0,782.16,627.19
2018,3,23,9,45,920.0,83.5,2.85,11.35,672.0,837.08,665.76
2018,3,23,10,0,943.0,82.0,3.0,11.5,714.0,890.61,703.06
2018,3,23,10,15,951.0,83.5,3.2,11.65,746.0,932.63,732.24
2018,3,23,10,30,959.0,85.0,3.4,11.8,778.0,971.59,759.24
2018,3,23,10,45,955.0,90.0,3.6,11.95,799.5,999.98,778.81
2018,3,23,11,0,951.0,95.0,3.8,12.1,821.0,1024.29,795.65
2018,3,23,11,15,953.5,96.5,4.0,12.15,837.5,1046.97,811.77
2018,3,23,11,30,956.0,98.0,4.2,12.2,854.0,1065.72,825.26
2018,3,23,11,45,965.5,95.5,4.4,12.25,865.5,1083.07,838.55
2018,3,23,12,0,975.0,93.0,4.6,12.3,877.0,1096.41,849.42
2018,3,23,12,15,975.5,92.5,4.7,12.35,877.5,1098.73,851.73
2018,3,23,12,30,976.0,92.0,4.8,12.4,878.0,1096.82,851.33
2018,3,23,12,45,951.0,101.5,4.9,12.4,861.0,1076.14,838.15
2018,3,23,13,0,926.0,111.0,5.0,12.4,844.0,1051.59,822.36
2018,3,23,13,15,873.0,128.5,5.05,12.35,809.0,1017.1,799.21
2018,3,23,13,30,820.0,146.0,5.1,12.3,774.0,967.81,765.32
2018,3,23,13,45,842.0,133.5,5.15,12.25,761.5,955.37,758.0
2018,3,23,14,0,864.0,121.0,5.2,12.2,749.0,938.13,747.03
2018,3,23,14,15,855.0,118.0,5.2,12.15,717.5,899.21,719.87
2018,3,23,14,30,846.0,115.0,5.2,12.1,686.0,857.56,690.63
2018,3,23,14,45,841.5,108.5,5.2,12.0,650.5,813.25,659.29
2018,3,23,15,0,837.0,102.0,5.2,11.9,615.0,766.33,625.65
2018,3,23,15,15,857.5,89.5,5.2,11.9,583.0,728.36,598.31
2018,3,23,15,30,878.0,77.0,5.2,11.9,551.0,680.99,562.06
2018,3,23,15,45,853.5,75.0,5.05,11.75,501.5,622.3,514.5
2018,3,23,16,0,829.0,73.0,4.9,11.6,452.0,559.12,462.29
2018,3,23,16,15,793.5,70.5,4.85,11.45,399.5,490.35,404.36
2018,3,23,16,30,758.0,68.0,4.8,11.3,347.0,423.76,346.45
2018,3,23,16,45,708.0,64.0,4.7,11.2,293.5,352.53,283.15
2018,3,23,17,0,658.0,60.0,4.6,11.1,240.0,286.14,222.63
2018,3,23,17,15,582.0,54.0,4.4,10.85,188.0,215.98,159.37
2018,3,23,17,30,506.0,48.0,4.2,10.6,136.0,154.73,104.85
2018,3,23,17,45,380.0,38.5,4.0,10.4,91.5,92.81,54.91
2018,3,23,18,0,254.0,29.0,3.8,10.2,47.0,46.28,16.63
2018,3,23,18,15,133.5,15.5,3.8,10.1,24.5,13.92,0.0
2018,3,23,18,30,13.0,2.0,3.8,10.0,2.0,0.0,0.0
2018,3,23,18,45,6.5,1.0,3.8,9.95,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,9.75,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,9.65,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,9.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,9.45,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,9.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,9.35,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,24,5,45,3.5,1.0,2.55,9.2,1.0,0.0,0.0
2018,3,24,6,0,7.0,2.0,2.5,9.2,2.0,0.0,0.0
2018,3,24,6,15,12.0,5.5,2.6,9.4,6.0,4.69,0.0
2018,3,24,6,30,17.0,9.0,2.7,9.6,10.0,9.03,0.0
2018,3,24,6,45,8.5,14.5,2.85,9.8,15.0,13.32,5.11
2018,3,24,7,0,0.0,20.0,3.0,10.0,20.0,16.46,8.51
2018,3,24,7,15,4.5,28.5,3.05,10.05,29.5,24.65,15.64
2018,3,24,7,30,9.0,37.0,3.1,10.1,39.0,34.26,24.05
2018,3,24,7,45,117.5,85.5,3.15,10.2,128.0,125.13,101.12
2018,3,24,8,0,226.0,134.0,3.2,10.3,217.0,235.0,193.99
