Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,8,15,722.5,100.5,2.95,11.75,435.0,478.16,388.8
2018,4,3,8,30,780.0,100.0,3.0,12.0,493.0,551.46,448.5
2018,4,3,8,45,803.0,103.5,3.0,12.25,541.5,612.49,496.77
2018,4,3,9,0,826.0,107.0,3.0,12.5,590.0,673.63,543.67
2018,4,3,9,15,842.5,109.5,3.05,12.7,633.5,728.89,585.17
2018,4,3,9,30,859.0,112.0,3.1,12.9,677.0,782.95,623.81
2018,4,3,9,45,871.5,114.5,3.1,13.1,715.0,832.3,657.4
2018,4,3,10,0,884.0,117.0,3.1,13.3,753.0,879.53,689.03
2018,4,3,10,15,894.0,118.0,3.05,13.45,784.0,911.22,709.12
2018,4,3,10,30,904.0,119.0,3.0,13.6,815.0,948.71,733.22
2018,4,3,10,45,911.5,119.0,2.95,13.75,838.5,979.86,752.65
2018,4,3,11,0,919.0,119.0,2.9,13.9,862.0,1007.67,769.72
2018,4,3,11,15,923.5,119.0,2.8,14.05,878.0,1029.08,781.93
2018,4,3,11,30,928.0,119.0,2.7,14.2,894.0,1046.74,791.62
2018,4,3,11,45,931.0,118.5,2.65,14.3,901.5,1058.55,798.14
2018,4,3,12,0,934.0,118.0,2.6,14.4,909.0,1066.41,802.18
2018,4,3,12,15,872.0,150.0,2.65,14.5,888.0,1052.73,793.2
2018,4,3,12,30,810.0,182.0,2.7,14.6,867.0,1020.72,772.26
2018,4,3,12,45,832.5,168.0,2.75,14.65,866.0,1022.99,774.7
2018,4,3,13,0,855.0,154.0,2.8,14.7,865.0,1020.76,773.91
2018,4,3,13,15,871.5,142.0,3.0,14.7,854.5,1010.19,769.18
2018,4,3,13,30,888.0,130.0,3.2,14.7,844.0,983.32,753.29
2018,4,3,13,45,878.5,128.5,3.35,14.65,817.5,951.72,733.78
2018,4,3,14,0,869.0,127.0,3.5,14.6,791.0,927.41,719.18
2018,4,3,14,15,861.5,124.5,3.7,14.5,760.0,889.77,695.33
2018,4,3,14,30,854.0,122.0,3.9,14.4,729.0,849.31,669.12
2018,4,3,14,45,848.0,117.5,4.1,14.3,693.5,805.35,639.88
2018,4,3,15,0,842.0,113.0,4.3,14.2,658.0,758.91,608.48
2018,4,3,15,15,822.0,109.0,4.3,14.2,611.5,700.97,565.21
2018,4,3,15,30,802.0,105.0,4.3,14.2,565.0,642.34,520.09
2018,4,3,15,45,778.0,100.5,4.45,13.9,516.0,580.47,472.27
2018,4,3,16,0,754.0,96.0,4.6,13.6,467.0,519.01,423.04
2018,4,3,16,15,725.0,92.0,4.6,13.35,417.5,456.71,371.0
2018,4,3,16,30,696.0,88.0,4.6,13.1,368.0,395.52,318.25
2018,4,3,16,45,635.0,81.5,4.6,12.85,309.5,322.2,254.64
2018,4,3,17,0,574.0,75.0,4.6,12.6,251.0,255.27,195.44
2018,4,3,17,15,503.0,66.0,4.5,12.3,198.5,190.42,138.34
2018,4,3,17,30,432.0,57.0,4.4,12.0,146.0,134.13,89.9
2018,4,3,17,45,345.0,47.0,4.3,11.7,105.0,84.05,50.51
2018,4,3,18,0,258.0,37.0,4.2,11.4,64.0,43.53,22.86
2018,4,3,18,15,148.5,23.0,4.05,11.2,36.5,17.91,0.0
2018,4,3,18,30,39.0,9.0,3.9,11.0,9.0,7.68,0.0
2018,4,3,18,45,19.5,4.5,3.8,10.85,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.85,10.45,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.9,10.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,10.25,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.45,10.3,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,10.15,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.35,9.85,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,9.55,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,4,4,5,45,2.5,3.0,2.95,9.8,3.0,0.0,0.0
2018,4,4,6,0,5.0,6.0,3.0,9.9,6.0,5.12,0.0
2018,4,4,6,15,2.5,16.5,3.15,10.15,16.5,13.61,3.53
2018,4,4,6,30,0.0,27.0,3.3,10.4,27.0,22.3,13.01
2018,4,4,6,45,6.0,42.5,3.4,10.6,44.0,35.94,24.93
2018,4,4,7,0,12.0,58.0,3.5,10.8,61.0,50.45,37.52
2018,4,4,7,15,133.0,86.5,3.4,11.0,129.0,112.45,86.99
2018,4,4,7,30,254.0,115.0,3.3,11.2,197.0,191.49,152.3
2018,4,4,7,45,234.0,134.5,3.15,11.35,220.5,219.43,177.85
2018,4,4,8,0,214.0,154.0,3.0,11.5,244.0,244.78,200.25
2018,4,4,8,15,317.5,166.5,2.9,11.7,318.5,323.03,265.03
2018,4,4,8,30,421.0,179.0,2.8,11.9,393.0,422.47,345.49
2018,4,4,8,45,369.0,211.0,2.65,12.1,411.5,435.99,355.36
2018,4,4,9,0,317.0,243.0,2.5,12.3,430.0,453.56,367.74
2018,4,4,9,15,371.5,246.5,2.45,12.45,481.0,512.84,413.92
2018,4,4,9,30,426.0,250.0,2.4,12.6,532.0,589.41,471.71
2018,4,4,9,45,527.5,231.0,2.35,12.75,599.5,672.36,534.1
2018,4,4,10,0,629.0,212.0,2.3,12.9,667.0,766.59,602.8
2018,4,4,10,15,586.0,239.0,2.2,13.05,676.5,774.02,604.7
2018,4,4,10,30,543.0,266.0,2.1,13.2,686.0,782.54,607.82
2018,4,4,10,45,498.5,295.0,2.0,13.3,689.5,786.77,607.81
2018,4,4,11,0,454.0,324.0,1.9,13.4,693.0,786.36,604.53
2018,4,4,11,15,568.5,279.0,1.85,13.55,750.0,862.39,659.31
2018,4,4,11,30,683.0,234.0,1.8,13.7,807.0,944.52,715.85
2018,4,4,11,45,759.5,198.5,1.75,13.8,840.5,991.82,745.2
2018,4,4,12,0,836.0,163.0,1.7,13.9,874.0,1027.24,766.73
2018,4,4,12,15,712.0,227.0,1.9,14.0,832.5,979.54,737.26
2018,4,4,12,30,588.0,291.0,2.1,14.1,791.0,912.56,692.15
2018,4,4,12,45,490.5,319.5,2.25,14.15,733.5,839.94,641.99
2018,4,4,13,0,393.0,348.0,2.4,14.2,676.0,749.21,577.97
2018,4,4,13,15,369.0,350.0,2.6,14.2,653.5,720.96,559.43
2018,4,4,13,30,345.0,352.0,2.8,14.2,631.0,691.77,539.31
2018,4,4,13,45,327.5,351.5,3.0,14.15,610.0,665.36,521.19
2018,4,4,14,0,310.0,351.0,3.2,14.1,589.0,638.34,502.3
2018,4,4,14,15,228.0,342.5,3.25,14.0,513.5,532.0,422.1
2018,4,4,14,30,146.0,334.0,3.3,13.9,438.0,446.76,356.18
2018,4,4,14,45,173.5,312.5,3.3,13.8,430.0,439.7,352.57
2018,4,4,15,0,201.0,291.0,3.3,13.7,422.0,429.98,346.37
2018,4,4,15,15,175.0,273.0,3.3,13.7,381.5,383.71,310.09
2018,4,4,15,30,149.0,255.0,3.3,13.7,341.0,339.51,275.16
2018,4,4,15,45,162.0,230.5,3.15,13.45,317.0,314.49,255.87
2018,4,4,16,0,175.0,206.0,3.0,13.2,293.0,287.97,234.78
2018,4,4,16,15,167.0,187.0,2.9,13.0,262.5,254.94,207.72
2018,4,4,16,30,159.0,168.0,2.8,12.8,232.0,222.67,180.78
2018,4,4,16,45,116.5,142.5,2.75,12.65,186.0,172.68,139.14
2018,4,4,17,0,74.0,117.0,2.7,12.5,140.0,123.95,98.47
2018,4,4,17,15,93.5,97.5,2.65,12.3,121.0,109.27,84.62
2018,4,4,17,30,113.0,78.0,2.6,12.1,102.0,88.09,64.76
2018,4,4,17,45,83.5,58.0,2.5,11.9,73.0,58.8,40.57
2018,4,4,18,0,54.0,38.0,2.4,11.7,44.0,33.76,20.49
2018,4,4,18,15,33.5,22.5,2.45,11.65,25.5,17.85,0.0
2018,4,4,18,30,13.0,7.0,2.5,11.6,7.0,5.97,0.0
2018,4,4,18,45,6.5,3.5,2.55,11.5,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.5,2.25,10.65,2.5,0.0,0.0
2018,4,5,6,0,0.0,5.0,2.2,10.8,5.0,4.27,0.0
2018,4,5,6,15,0.0,12.5,2.25,11.0,12.5,10.28,1.84
2018,4,5,6,30,0.0,20.0,2.3,11.2,20.0,16.47,8.18
2018,4,5,6,45,0.5,31.0,2.35,11.4,31.0,25.65,16.35
2018,4,5,7,0,1.0,42.0,2.4,11.6,42.0,34.91,24.53
2018,4,5,7,15,3.0,56.5,2.2,11.65,57.5,47.57,35.51
2018,4,5,7,30,5.0,71.0,2.0,11.7,73.0,60.56,46.67
2018,4,5,7,45,10.5,105.0,1.85,11.75,109.5,92.01,73.39
2018,4,5,8,0,16.0,139.0,1.7,11.8,146.0,124.66,100.72
2018,4,5,8,15,116.5,179.0,1.7,12.15,238.0,225.51,184.13
2018,4,5,8,30,217.0,219.0,1.7,12.5,330.0,327.41,266.34
2018,4,5,8,45,253.0,235.5,1.7,12.8,377.0,388.24,313.87
2018,4,5,9,0,289.0,252.0,1.7,13.1,424.0,443.14,356.11
2018,4,5,9,15,175.5,249.0,1.55,13.35,355.5,363.37,291.61
2018,4,5,9,30,62.0,246.0,1.4,13.6,287.0,271.01,216.4
2018,4,5,9,45,54.0,267.5,1.3,13.85,304.5,288.42,229.47
2018,4,5,10,0,46.0,289.0,1.2,14.1,322.0,305.25,241.35
2018,4,5,10,15,30.5,253.5,1.3,14.15,276.0,258.86,204.6
2018,4,5,10,30,15.0,218.0,1.4,14.2,230.0,200.83,158.42
2018,4,5,10,45,22.0,264.0,1.45,14.3,282.0,263.62,208.03
2018,4,5,11,0,29.0,310.0,1.5,14.4,334.0,316.49,248.62
2018,4,5,11,15,33.5,330.5,1.75,14.35,358.5,342.19,268.46
2018,4,5,11,30,38.0,351.0,2.0,14.3,383.0,368.03,288.52
2018,4,5,11,45,33.0,338.0,2.25,14.25,366.0,350.48,275.18
2018,4,5,12,0,28.0,325.0,2.5,14.2,349.0,332.7,261.74
2018,4,5,12,15,29.0,330.5,2.55,14.1,355.5,339.28,267.06
2018,4,5,12,30,30.0,336.0,2.6,14.0,362.0,345.67,272.16
2018,4,5,12,45,23.5,309.5,2.65,13.95,329.5,294.75,232.66
2018,4,5,13,0,17.0,283.0,2.7,13.9,297.0,263.47,208.28
2018,4,5,13,15,15.5,271.5,2.6,13.85,284.0,251.1,198.7
2018,4,5,13,30,14.0,260.0,2.5,13.8,271.0,238.77,189.08
2018,4,5,13,45,16.0,262.5,2.35,13.75,275.0,242.53,192.31
2018,4,5,14,0,18.0,265.0,2.2,13.7,279.0,246.14,195.41
2018,4,5,14,15,12.5,235.0,2.1,13.65,244.5,213.41,169.45
2018,4,5,14,30,7.0,205.0,2.0,13.6,210.0,181.33,143.89
2018,4,5,14,45,8.5,206.0,1.95,13.5,212.0,183.14,145.8
2018,4,5,15,0,10.0,207.0,1.9,13.4,214.0,184.84,147.57
2018,4,5,15,15,8.0,190.5,1.9,13.4,195.5,168.24,134.38
2018,4,5,15,30,6.0,174.0,1.9,13.4,177.0,151.91,121.37
2018,4,5,15,45,6.0,165.0,1.7,13.2,168.0,143.7,115.04
2018,4,5,16,0,6.0,156.0,1.5,13.0,159.0,135.51,108.66
2018,4,5,16,15,17.0,148.0,1.4,12.9,155.0,133.51,107.39
2018,4,5,16,30,28.0,140.0,1.3,12.8,151.0,134.59,108.44
2018,4,5,16,45,58.0,131.0,1.2,12.65,150.0,135.31,108.6
2018,4,5,17,0,88.0,122.0,1.1,12.5,149.0,136.29,108.21
2018,4,5,17,15,75.5,100.5,0.85,12.4,120.5,104.06,80.58
2018,4,5,17,30,63.0,79.0,0.6,12.3,92.0,77.72,58.02
2018,4,5,17,45,43.0,58.5,0.4,12.2,66.5,53.31,37.71
2018,4,5,18,0,23.0,38.0,0.2,12.1,41.0,31.98,20.02
2018,4,5,18,15,16.5,22.0,0.5,12.1,23.5,17.74,1.21
2018,4,5,18,30,10.0,6.0,0.8,12.1,6.0,5.12,0.0
2018,4,5,18,45,5.0,3.0,1.05,12.05,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,12.05,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,12.15,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,12.35,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,4,6,5,45,5.0,3.0,5.4,12.45,3.0,0.0,0.0
2018,4,6,6,0,10.0,6.0,5.5,12.5,6.0,5.12,0.0
2018,4,6,6,15,5.0,10.5,5.7,12.6,10.5,8.87,1.1
2018,4,6,6,30,0.0,15.0,5.9,12.7,15.0,12.33,4.66
2018,4,6,6,45,0.0,20.0,6.05,12.75,20.0,16.46,8.41
2018,4,6,7,0,0.0,25.0,6.2,12.8,25.0,20.6,12.1
2018,4,6,7,15,0.0,42.5,6.35,12.9,42.5,35.12,24.67
2018,4,6,7,30,0.0,60.0,6.5,13.0,60.0,49.69,37.18
2018,4,6,7,45,0.0,67.0,6.7,13.15,67.0,55.53,42.07
2018,4,6,8,0,0.0,74.0,6.9,13.3,74.0,61.39,46.9
2018,4,6,8,15,0.0,52.0,6.95,13.55,52.0,43.06,31.11
2018,4,6,8,30,0.0,30.0,7.0,13.8,30.0,24.81,15.47
2018,4,6,8,45,0.0,53.0,7.05,14.0,53.0,43.94,31.57
2018,4,6,9,0,0.0,76.0,7.1,14.2,76.0,63.15,47.57
2018,4,6,9,15,0.0,97.5,7.1,14.35,97.5,81.25,62.51
2018,4,6,9,30,0.0,119.0,7.1,14.5,119.0,99.74,77.65
2018,4,6,9,45,0.0,116.5,7.1,14.65,116.5,97.62,75.66
2018,4,6,10,0,0.0,114.0,7.1,14.8,114.0,95.52,73.73
2018,4,6,10,15,0.0,117.5,7.05,14.8,117.5,98.59,76.13
2018,4,6,10,30,0.0,121.0,7.0,14.8,121.0,101.68,78.55
2018,4,6,10,45,1.0,127.0,6.95,14.8,128.0,107.86,83.55
2018,4,6,11,0,2.0,133.0,6.9,14.8,135.0,114.09,88.61
2018,4,6,11,15,4.0,156.5,6.9,14.8,160.0,136.63,107.01
2018,4,6,11,30,6.0,180.0,6.9,14.8,185.0,159.42,125.53
2018,4,6,11,45,4.5,166.5,6.95,14.8,170.5,146.11,114.6
2018,4,6,12,0,3.0,153.0,7.0,14.8,156.0,132.8,103.7
2018,4,6,12,15,10.5,215.5,6.95,14.8,224.5,195.74,155.02
2018,4,6,12,30,18.0,278.0,6.9,14.8,293.0,260.02,206.8
2018,4,6,12,45,17.5,274.5,6.85,14.8,289.0,256.14,203.66
2018,4,6,13,0,17.0,271.0,6.8,14.8,285.0,252.19,200.57
2018,4,6,13,15,17.0,264.0,6.7,14.75,278.0,245.45,195.32
2018,4,6,13,30,17.0,257.0,6.6,14.7,271.0,238.64,190.05
2018,4,6,13,45,18.0,258.0,6.5,14.7,272.5,240.02,191.37
2018,4,6,14,0,19.0,259.0,6.4,14.7,274.0,241.29,192.63
2018,4,6,14,15,18.5,250.5,6.25,14.65,264.5,232.47,185.78
2018,4,6,14,30,18.0,242.0,6.1,14.6,255.0,223.66,178.96
2018,4,6,14,45,18.0,231.0,6.0,14.55,243.5,212.98,170.66
2018,4,6,15,0,18.0,220.0,5.9,14.5,232.0,202.3,162.33
2018,4,6,15,15,14.0,195.0,5.9,14.5,204.0,176.26,141.31
2018,4,6,15,30,10.0,170.0,5.9,14.5,176.0,150.79,120.62
2018,4,6,15,45,22.0,163.5,5.65,14.4,175.0,157.75,126.95
2018,4,6,16,0,34.0,157.0,5.4,14.3,174.0,156.75,126.53
2018,4,6,16,15,48.0,138.0,5.3,14.25,159.0,143.9,116.04
2018,4,6,16,30,62.0,119.0,5.2,14.2,144.0,129.56,103.91
2018,4,6,16,45,59.5,98.0,5.1,14.15,119.5,105.96,83.74
2018,4,6,17,0,57.0,77.0,5.0,14.1,95.0,86.23,66.63
2018,4,6,17,15,28.5,46.0,4.9,14.0,55.0,45.72,32.55
2018,4,6,17,30,0.0,15.0,4.8,13.9,15.0,12.33,4.91
2018,4,6,17,45,0.0,11.5,4.7,13.85,11.5,9.45,2.34
2018,4,6,18,0,0.0,8.0,4.6,13.8,8.0,6.56,0.0
2018,4,6,18,15,0.0,5.0,4.6,13.8,5.0,4.1,0.0
2018,4,6,18,30,0.0,2.0,4.6,13.8,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,4.6,13.8,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,13.8,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,7,5,45,1.5,5.5,3.9,12.9,5.5,0.0,0.0
2018,4,7,6,0,3.0,11.0,3.8,12.9,11.0,9.39,0.0
2018,4,7,6,15,27.0,26.5,3.95,12.95,30.0,21.36,11.21
2018,4,7,6,30,51.0,42.0,4.1,13.0,49.0,38.82,25.08
2018,4,7,6,45,88.0,60.5,4.2,13.1,79.0,63.94,44.88
2018,4,7,7,0,125.0,79.0,4.3,13.2,109.0,94.18,69.77
2018,4,7,7,15,119.0,104.5,4.4,13.3,138.5,124.25,96.7
2018,4,7,7,30,113.0,130.0,4.5,13.4,168.0,153.91,122.93
2018,4,7,7,45,159.0,153.0,4.6,13.5,216.5,200.86,162.33
2018,4,7,8,0,205.0,176.0,4.7,13.6,265.0,253.4,206.33
2018,4,7,8,15,261.5,189.5,4.65,13.7,317.0,315.38,257.66
2018,4,7,8,30,318.0,203.0,4.6,13.8,369.0,376.42,307.68
2018,4,7,8,45,352.0,218.5,4.55,13.85,418.0,431.05,351.74
2018,4,7,9,0,386.0,234.0,4.5,13.9,467.0,488.36,397.13
2018,4,7,9,15,461.0,228.5,4.45,14.0,525.5,569.23,460.48
2018,4,7,9,30,536.0,223.0,4.4,14.1,584.0,643.86,517.9
2018,4,7,9,45,483.5,256.5,4.35,14.2,595.5,659.5,527.28
2018,4,7,10,0,431.0,290.0,4.3,14.3,607.0,669.09,532.08
2018,4,7,10,15,376.0,314.0,4.4,14.35,598.5,647.75,514.79
2018,4,7,10,30,321.0,338.0,4.5,14.4,590.0,635.85,504.25
2018,4,7,10,45,267.0,346.0,4.6,14.45,559.5,604.27,479.06
2018,4,7,11,0,213.0,354.0,4.7,14.5,529.0,551.23,437.7
2018,4,7,11,15,203.5,333.0,4.8,14.5,503.0,543.28,431.73
2018,4,7,11,30,194.0,312.0,4.9,14.5,477.0,516.12,411.17
2018,4,7,11,45,199.5,334.0,5.0,14.5,505.0,546.75,434.57
2018,4,7,12,0,205.0,356.0,5.1,14.5,533.0,557.58,442.93
2018,4,7,12,15,238.0,349.5,5.1,14.45,554.5,602.73,478.0
2018,4,7,12,30,271.0,343.0,5.1,14.4,576.0,627.7,497.82
2018,4,7,12,45,264.5,339.5,5.1,14.4,565.0,615.16,488.25
2018,4,7,13,0,258.0,336.0,5.1,14.4,554.0,601.34,477.9
2018,4,7,13,15,250.5,322.0,5.1,14.35,530.0,574.65,458.05
2018,4,7,13,30,243.0,308.0,5.1,14.3,506.0,547.04,437.44
2018,4,7,13,45,279.0,291.0,5.1,14.2,512.0,555.23,445.49
2018,4,7,14,0,315.0,274.0,5.1,14.1,518.0,560.4,451.06
2018,4,7,14,15,492.0,230.5,5.1,14.05,594.5,672.04,540.72
2018,4,7,14,30,669.0,187.0,5.1,14.0,671.0,759.92,610.21
2018,4,7,14,45,596.5,194.0,5.05,13.9,608.5,681.59,549.8
2018,4,7,15,0,524.0,201.0,5.0,13.8,546.0,601.08,487.63
2018,4,7,15,15,638.0,167.5,5.0,13.8,560.0,626.29,508.91
2018,4,7,15,30,752.0,134.0,5.0,13.8,574.0,632.53,514.31
2018,4,7,15,45,730.0,128.0,4.95,13.65,526.0,572.37,466.14
2018,4,7,16,0,708.0,122.0,4.9,13.5,478.0,512.58,417.28
2018,4,7,16,15,677.5,116.0,4.85,13.35,427.5,449.43,364.38
2018,4,7,16,30,647.0,110.0,4.8,13.2,377.0,388.28,311.7
2018,4,7,16,45,600.0,102.0,4.8,13.05,323.5,321.73,253.69
2018,4,7,17,0,553.0,94.0,4.8,12.9,270.0,259.94,198.81
2018,4,7,17,15,481.5,85.0,4.65,12.65,218.0,193.67,141.11
2018,4,7,17,30,410.0,76.0,4.5,12.4,166.0,139.51,95.16
2018,4,7,17,45,308.0,62.5,4.3,12.2,119.5,87.18,55.15
2018,4,7,18,0,206.0,49.0,4.1,12.0,73.0,47.9,29.13
2018,4,7,18,15,115.5,30.5,3.95,11.85,42.5,23.49,7.24
2018,4,7,18,30,25.0,12.0,3.8,11.7,12.0,10.24,0.0
2018,4,7,18,45,12.5,6.0,3.65,11.5,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.75,10.4,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,10.35,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,10.15,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.85,10.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.0,9.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.1,9.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.15,9.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.4,10.1,0.0,0.0,0.0
2018,4,8,5,45,45.5,9.5,4.5,10.3,11.5,8.11,0.0
2018,4,8,6,0,91.0,19.0,4.6,10.5,23.0,16.22,0.0
2018,4,8,6,15,213.5,34.5,4.8,10.7,60.5,27.02,16.39
2018,4,8,6,30,336.0,50.0,5.0,10.9,98.0,66.12,38.34
2018,4,8,6,45,427.5,59.5,5.2,11.1,147.0,114.22,72.89
2018,4,8,7,0,519.0,69.0,5.4,11.3,196.0,171.86,119.98
2018,4,8,7,15,578.0,76.5,5.4,11.45,249.5,230.46,172.02
2018,4,8,7,30,637.0,84.0,5.4,11.6,303.0,295.8,230.63
2018,4,8,7,45,678.0,89.0,5.45,11.75,356.0,358.14,286.87
2018,4,8,8,0,719.0,94.0,5.5,11.9,409.0,424.15,345.07
2018,4,8,8,15,746.0,99.0,5.45,12.15,460.0,486.41,398.62
2018,4,8,8,30,773.0,104.0,5.4,12.4,511.0,549.34,451.12
2018,4,8,8,45,783.5,111.0,5.35,12.6,555.5,605.4,496.66
2018,4,8,9,0,794.0,118.0,5.3,12.8,600.0,660.38,540.01
2018,4,8,9,15,821.0,118.0,5.3,13.0,646.5,718.71,585.22
2018,4,8,9,30,848.0,118.0,5.3,13.2,693.0,776.76,628.58
2018,4,8,9,45,864.0,118.5,5.25,13.4,731.5,825.91,663.09
2018,4,8,10,0,880.0,119.0,5.2,13.6,770.0,864.66,689.49
2018,4,8,10,15,888.0,121.0,5.2,13.75,800.0,903.58,716.25
2018,4,8,10,30,896.0,123.0,5.2,13.9,830.0,939.61,740.72
2018,4,8,10,45,901.0,124.5,5.2,14.05,853.0,969.27,760.51
2018,4,8,11,0,906.0,126.0,5.2,14.2,876.0,995.51,777.85
2018,4,8,11,15,909.5,127.5,5.15,14.3,891.5,1016.76,791.43
2018,4,8,11,30,913.0,129.0,5.1,14.4,907.0,1034.3,802.45
2018,4,8,11,45,915.0,129.0,5.1,14.5,914.5,1045.06,809.24
2018,4,8,12,0,917.0,129.0,5.1,14.6,922.0,1051.94,813.48
2018,4,8,12,15,918.0,128.5,5.1,14.7,921.5,1053.39,814.09
2018,4,8,12,30,919.0,128.0,5.1,14.8,921.0,1050.89,812.13
2018,4,8,12,45,918.5,126.5,5.05,14.85,912.0,1041.97,805.58
2018,4,8,13,0,918.0,125.0,5.0,14.9,903.0,1029.13,796.47
2018,4,8,13,15,913.0,124.5,5.05,14.9,885.5,1009.14,783.48
2018,4,8,13,30,908.0,124.0,5.1,14.9,868.0,985.52,768.0
2018,4,8,13,45,900.0,123.0,5.15,14.9,842.5,955.18,747.72
2018,4,8,14,0,892.0,122.0,5.2,14.9,817.0,921.64,725.1
2018,4,8,14,15,881.5,120.5,5.25,14.85,784.0,882.48,698.39
2018,4,8,14,30,871.0,119.0,5.3,14.8,751.0,848.83,675.54
2018,4,8,14,45,856.5,117.0,5.4,14.7,711.5,800.21,641.69
2018,4,8,15,0,842.0,115.0,5.5,14.6,672.0,749.76,605.81
2018,4,8,15,15,824.5,112.0,5.5,14.6,628.0,694.7,563.5
2018,4,8,15,30,807.0,109.0,5.5,14.6,584.0,638.71,519.5
2018,4,8,15,45,781.0,106.0,5.7,14.35,534.5,577.12,470.9
2018,4,8,16,0,755.0,103.0,5.9,14.1,485.0,516.66,421.58
2018,4,8,16,15,718.5,99.5,6.0,13.85,432.5,450.9,366.32
2018,4,8,16,30,682.0,96.0,6.1,13.6,380.0,387.69,311.6
2018,4,8,16,45,633.0,91.0,6.2,13.35,326.5,321.54,253.39
2018,4,8,17,0,584.0,86.0,6.3,13.1,273.0,260.24,198.45
2018,4,8,17,15,515.0,78.0,6.15,12.8,221.0,196.87,142.64
2018,4,8,17,30,446.0,70.0,6.0,12.5,169.0,139.08,93.31
2018,4,8,17,45,344.0,58.5,5.9,12.15,122.5,86.53,53.29
2018,4,8,18,0,242.0,47.0,5.8,11.8,76.0,46.92,27.89
2018,4,8,18,15,140.0,29.5,5.6,11.65,44.5,22.82,8.2
2018,4,8,18,30,38.0,12.0,5.4,11.5,13.0,10.24,0.0
2018,4,8,18,45,19.0,6.0,5.2,11.3,6.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.85,11.05,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.5,10.95,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,10.75,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,4,9,5,45,0.0,6.0,1.45,11.3,6.0,5.12,0.0
2018,4,9,6,0,0.0,12.0,1.5,11.4,12.0,9.89,0.0
2018,4,9,6,15,0.0,28.0,1.6,11.8,28.0,22.86,13.32
2018,4,9,6,30,0.0,44.0,1.7,12.2,44.0,36.01,24.78
2018,4,9,6,45,4.0,64.5,1.85,12.55,65.5,53.58,40.05
2018,4,9,7,0,8.0,85.0,2.0,12.9,87.0,71.98,55.86
2018,4,9,7,15,11.0,95.5,1.95,13.2,99.0,82.39,64.73
2018,4,9,7,30,14.0,106.0,1.9,13.5,111.0,93.1,73.69
2018,4,9,7,45,57.0,145.0,1.9,13.8,169.5,148.26,119.2
2018,4,9,8,0,100.0,184.0,1.9,14.1,228.0,206.8,167.02
2018,4,9,8,15,220.0,196.0,1.9,14.4,308.0,291.89,235.79
2018,4,9,8,30,340.0,208.0,1.9,14.7,388.0,392.33,315.55
2018,4,9,8,45,468.0,191.0,1.9,14.95,463.0,485.17,388.06
2018,4,9,9,0,596.0,174.0,1.9,15.2,538.0,585.49,464.51
2018,4,9,9,15,700.0,155.0,1.85,15.5,611.5,671.89,528.14
2018,4,9,9,30,804.0,136.0,1.8,15.8,685.0,760.76,591.76
2018,4,9,9,45,721.0,176.0,1.75,16.1,687.5,773.6,596.85
2018,4,9,10,0,638.0,216.0,1.7,16.4,690.0,772.76,592.83
2018,4,9,10,15,692.5,203.5,1.65,16.65,737.0,831.86,633.28
2018,4,9,10,30,747.0,191.0,1.6,16.9,784.0,890.87,671.17
2018,4,9,10,45,794.0,175.5,1.6,17.2,821.5,931.86,696.26
2018,4,9,11,0,841.0,160.0,1.6,17.5,859.0,979.4,725.54
2018,4,9,11,15,799.5,185.0,1.55,17.75,859.0,979.85,723.26
2018,4,9,11,30,758.0,210.0,1.5,18.0,859.0,985.81,725.26
2018,4,9,11,45,670.5,258.5,1.5,18.25,836.0,955.43,703.72
2018,4,9,12,0,583.0,307.0,1.5,18.5,813.0,916.68,675.55
2018,4,9,12,15,595.5,300.5,1.45,18.75,816.5,923.21,679.32
2018,4,9,12,30,608.0,294.0,1.4,19.0,820.0,926.71,680.6
2018,4,9,12,45,585.5,291.0,1.3,19.25,793.5,896.34,658.58
2018,4,9,13,0,563.0,288.0,1.2,19.5,767.0,863.55,635.4
2018,4,9,13,15,639.5,250.5,1.05,19.75,784.5,893.48,654.74
2018,4,9,13,30,716.0,213.0,0.9,20.0,802.0,913.79,666.13
2018,4,9,13,45,734.5,197.0,0.7,20.2,785.5,895.51,650.64
2018,4,9,14,0,753.0,181.0,0.5,20.4,769.0,873.06,633.0
2018,4,9,14,15,709.0,188.0,0.65,20.35,724.5,816.81,600.45
2018,4,9,14,30,665.0,195.0,0.8,20.3,680.0,760.35,565.88
2018,4,9,14,45,591.0,209.0,0.95,20.25,623.5,687.55,518.14
2018,4,9,15,0,517.0,223.0,1.1,20.2,567.0,613.85,468.09
2018,4,9,15,15,422.0,231.5,1.1,20.2,500.0,530.19,407.65
2018,4,9,15,30,327.0,240.0,1.1,20.2,433.0,443.6,343.78
2018,4,9,15,45,409.5,200.0,1.8,19.5,421.5,444.23,348.98
2018,4,9,16,0,492.0,160.0,2.5,18.8,410.0,425.04,336.5
2018,4,9,16,15,421.5,149.5,2.8,18.25,348.0,351.13,278.45
2018,4,9,16,30,351.0,139.0,3.1,17.7,286.0,284.45,224.91
2018,4,9,16,45,280.5,121.0,3.4,17.1,228.5,212.78,166.44
2018,4,9,17,0,210.0,103.0,3.7,16.5,171.0,156.62,120.22
2018,4,9,17,15,231.0,90.5,3.8,15.95,152.5,134.98,99.72
2018,4,9,17,30,252.0,78.0,3.9,15.4,134.0,110.44,76.67
2018,4,9,17,45,206.5,60.5,4.0,14.8,98.5,72.24,46.59
2018,4,9,18,0,161.0,43.0,4.1,14.2,63.0,40.13,24.07
2018,4,9,18,15,100.0,27.0,3.8,13.95,37.5,21.12,8.05
2018,4,9,18,30,39.0,11.0,3.5,13.7,12.0,9.39,0.0
2018,4,9,18,45,19.5,5.5,3.2,13.45,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,10,5,45,3.0,6.0,2.4,12.1,6.0,5.12,0.0
2018,4,10,6,0,6.0,12.0,2.3,12.2,12.0,10.15,0.0
2018,4,10,6,15,4.5,25.5,2.4,12.4,25.5,21.09,12.05
2018,4,10,6,30,3.0,39.0,2.5,12.6,39.0,32.34,21.59
2018,4,10,6,45,7.5,53.0,2.55,12.8,54.5,44.75,32.37
2018,4,10,7,0,12.0,67.0,2.6,13.0,70.0,57.85,43.64
2018,4,10,7,15,10.5,75.5,2.75,13.15,78.5,65.41,50.31
2018,4,10,7,30,9.0,84.0,2.9,13.3,87.0,72.76,56.62
2018,4,10,7,45,5.0,101.5,3.0,13.45,103.0,86.62,68.32
2018,4,10,8,0,1.0,119.0,3.1,13.6,119.0,100.12,79.47
2018,4,10,8,15,0.5,115.5,3.2,13.7,115.5,96.89,76.46
2018,4,10,8,30,0.0,112.0,3.3,13.8,112.0,93.62,73.43
2018,4,10,8,45,0.5,117.5,3.4,13.9,118.0,98.64,77.37
2018,4,10,9,0,1.0,123.0,3.5,14.0,124.0,103.74,81.34
2018,4,10,9,15,1.0,131.0,3.45,14.05,132.0,110.71,86.86
2018,4,10,9,30,1.0,139.0,3.4,14.1,140.0,117.72,92.39
2018,4,10,9,45,5.0,170.0,3.4,14.15,174.0,148.05,117.08
2018,4,10,10,0,9.0,201.0,3.4,14.2,208.0,179.02,142.03
2018,4,10,10,15,38.5,276.5,3.35,14.25,307.0,286.29,228.28
2018,4,10,10,30,68.0,352.0,3.3,14.3,406.0,388.5,308.02
2018,4,10,10,45,55.0,339.5,3.25,14.35,384.0,366.3,289.7
2018,4,10,11,0,42.0,327.0,3.2,14.4,362.0,343.27,271.19
2018,4,10,11,15,45.0,349.5,3.2,14.35,387.5,369.63,291.52
2018,4,10,11,30,48.0,372.0,3.2,14.3,413.0,396.03,311.6
2018,4,10,11,45,58.5,386.5,3.2,14.25,437.0,421.67,331.36
2018,4,10,12,0,69.0,401.0,3.2,14.2,461.0,447.19,350.95
2018,4,10,12,15,84.0,409.5,3.25,14.15,482.5,470.77,369.32
2018,4,10,12,30,99.0,418.0,3.3,14.1,504.0,493.85,387.3
2018,4,10,12,45,63.5,329.5,3.4,14.0,384.5,368.98,291.74
2018,4,10,13,0,28.0,241.0,3.5,13.9,265.0,247.39,196.25
2018,4,10,13,15,17.0,209.0,3.65,13.85,223.5,205.76,163.16
2018,4,10,13,30,6.0,177.0,3.8,13.8,182.0,156.13,123.0
2018,4,10,13,45,9.5,211.0,3.9,13.7,218.5,189.22,150.13
2018,4,10,14,0,13.0,245.0,4.0,13.6,255.0,222.49,177.2
2018,4,10,14,15,12.5,233.5,4.15,13.55,243.0,211.21,168.4
2018,4,10,14,30,12.0,222.0,4.3,13.5,231.0,199.97,159.69
2018,4,10,14,45,16.0,223.0,4.45,13.4,234.0,203.44,163.06
2018,4,10,15,0,20.0,224.0,4.6,13.3,237.0,206.56,166.13
2018,4,10,15,15,29.0,226.5,4.6,13.3,244.5,223.0,180.09
2018,4,10,15,30,38.0,229.0,4.6,13.3,252.0,229.24,185.69
2018,4,10,15,45,68.5,217.0,4.85,13.15,254.0,233.28,190.0
2018,4,10,16,0,99.0,205.0,5.1,13.0,256.0,233.98,191.19
2018,4,10,16,15,61.5,172.5,5.15,12.9,203.0,180.37,146.78
2018,4,10,16,30,24.0,140.0,5.2,12.8,150.0,131.52,106.2
2018,4,10,16,45,58.0,107.5,5.2,12.65,127.5,112.8,89.92
2018,4,10,17,0,92.0,75.0,5.2,12.5,105.0,93.5,72.14
2018,4,10,17,15,126.5,79.5,5.05,12.25,113.0,98.47,74.21
2018,4,10,17,30,161.0,84.0,4.9,12.0,121.0,99.99,72.95
2018,4,10,17,45,227.5,63.5,4.7,11.75,100.5,76.07,49.66
2018,4,10,18,0,294.0,43.0,4.5,11.5,80.0,43.95,25.18
2018,4,10,18,15,186.5,29.0,4.4,11.3,48.5,22.51,9.95
2018,4,10,18,30,79.0,15.0,4.3,11.1,17.0,12.8,0.0
2018,4,10,18,45,39.5,7.5,4.25,10.85,8.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,10.25,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,10.05,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.85,10.3,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.1,10.35,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.15,10.3,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,4,11,5,45,32.5,9.5,3.9,10.45,11.5,8.11,0.0
2018,4,11,6,0,65.0,19.0,3.8,10.5,23.0,15.08,0.0
2018,4,11,6,15,134.5,34.5,3.8,10.7,52.5,27.35,17.65
2018,4,11,6,30,204.0,50.0,3.8,10.9,82.0,56.79,35.37
2018,4,11,6,45,242.0,68.5,3.8,11.15,120.5,94.22,64.35
2018,4,11,7,0,280.0,87.0,3.8,11.4,159.0,136.72,100.09
2018,4,11,7,15,247.5,107.5,3.55,11.5,182.0,163.18,125.95
2018,4,11,7,30,215.0,128.0,3.3,11.6,205.0,188.6,150.24
2018,4,11,7,45,200.0,147.0,3.05,11.65,227.0,215.36,174.3
2018,4,11,8,0,185.0,166.0,2.8,11.7,249.0,233.8,190.6
2018,4,11,8,15,246.5,192.0,2.7,11.8,316.5,308.14,251.76
2018,4,11,8,30,308.0,218.0,2.6,11.9,384.0,382.76,311.9
2018,4,11,8,45,336.0,233.5,2.5,12.0,429.0,433.07,351.59
2018,4,11,9,0,364.0,249.0,2.4,12.1,474.0,485.45,392.11
2018,4,11,9,15,274.5,285.0,2.6,12.2,461.5,476.38,383.41
2018,4,11,9,30,185.0,321.0,2.8,12.3,449.0,446.0,358.04
2018,4,11,9,45,279.0,318.0,3.05,12.45,522.0,540.03,432.3
2018,4,11,10,0,373.0,315.0,3.3,12.6,595.0,627.5,499.89
2018,4,11,10,15,440.5,305.5,3.6,12.6,649.0,705.34,559.14
2018,4,11,10,30,508.0,296.0,3.9,12.6,703.0,772.32,610.08
2018,4,11,10,45,490.5,313.0,4.25,12.6,714.5,788.2,621.74
2018,4,11,11,0,473.0,330.0,4.6,12.6,726.0,801.03,632.04
2018,4,11,11,15,474.5,336.0,4.75,12.6,739.5,818.52,645.22
2018,4,11,11,30,476.0,342.0,4.9,12.6,753.0,833.69,656.71
2018,4,11,11,45,415.5,369.0,5.1,12.55,729.5,805.74,635.33
2018,4,11,12,0,355.0,396.0,5.3,12.5,706.0,760.5,601.39
2018,4,11,12,15,346.5,399.5,5.4,12.5,702.0,756.03,598.42
2018,4,11,12,30,338.0,403.0,5.5,12.5,698.0,749.71,593.92
2018,4,11,12,45,283.5,402.0,5.65,12.5,647.5,692.25,550.21
2018,4,11,13,0,229.0,401.0,5.8,12.5,597.0,616.55,492.44
2018,4,11,13,15,140.0,375.0,5.8,12.5,494.0,501.43,401.9
2018,4,11,13,30,51.0,349.0,5.8,12.5,391.0,372.07,298.28
2018,4,11,13,45,146.5,341.5,5.85,12.5,457.5,465.38,375.66
2018,4,11,14,0,242.0,334.0,5.9,12.5,524.0,551.46,445.6
2018,4,11,14,15,450.5,267.0,5.95,12.5,604.0,666.12,539.91
2018,4,11,14,30,659.0,200.0,6.0,12.5,684.0,756.18,613.38
2018,4,11,14,45,493.5,239.0,6.05,12.5,591.0,632.61,515.25
2018,4,11,15,0,328.0,278.0,6.1,12.5,498.0,513.8,419.66
2018,4,11,15,15,278.5,267.5,6.1,12.5,446.0,452.7,370.84
2018,4,11,15,30,229.0,257.0,6.1,12.5,394.0,385.35,316.36
2018,4,11,15,45,208.5,239.0,6.3,12.4,356.0,343.1,282.2
2018,4,11,16,0,188.0,221.0,6.5,12.3,318.0,302.61,248.95
2018,4,11,16,15,112.5,182.0,6.6,12.2,238.5,219.1,179.61
2018,4,11,16,30,37.0,143.0,6.7,12.1,159.0,139.26,112.97
2018,4,11,16,45,18.5,82.5,6.8,12.0,90.5,77.0,60.34
2018,4,11,17,0,0.0,22.0,6.9,11.9,22.0,18.13,10.06
2018,4,11,17,15,21.0,41.0,7.15,11.75,46.0,39.45,27.72
2018,4,11,17,30,42.0,60.0,7.4,11.6,70.0,57.14,41.76
2018,4,11,17,45,29.5,52.0,7.65,11.45,58.0,45.94,32.4
2018,4,11,18,0,17.0,44.0,7.9,11.3,46.0,35.86,23.98
2018,4,11,18,15,9.0,26.5,7.8,11.1,27.5,21.32,9.79
2018,4,11,18,30,1.0,9.0,7.7,10.9,9.0,7.68,0.0
2018,4,11,18,45,0.5,4.5,7.6,10.7,4.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.2,10.35,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,6.9,10.2,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.65,10.05,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,9.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,9.85,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,9.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.8,9.55,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.9,9.45,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,9.4,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.15,9.4,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,9.4,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,9.3,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,9.1,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,8.95,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,8.8,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.65,8.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.55,8.55,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.45,8.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.4,8.45,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,8.4,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,8.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.25,8.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.2,8.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.25,8.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,8.8,0.0,0.0,0.0
2018,4,12,5,45,68.0,13.5,5.3,9.05,17.5,11.52,0.0
2018,4,12,6,0,136.0,27.0,5.3,9.3,35.0,20.94,2.99
2018,4,12,6,15,256.5,41.0,5.45,9.55,75.5,32.32,22.19
2018,4,12,6,30,377.0,55.0,5.6,9.8,116.0,72.93,43.11
2018,4,12,6,45,459.0,64.5,5.75,10.0,166.0,122.54,79.17
2018,4,12,7,0,541.0,74.0,5.9,10.2,216.0,180.2,126.87
2018,4,12,7,15,480.0,92.5,5.85,10.3,239.0,214.93,162.97
2018,4,12,7,30,419.0,111.0,5.8,10.4,262.0,244.64,193.9
2018,4,12,7,45,341.0,144.5,5.75,10.5,280.0,267.14,217.21
2018,4,12,8,0,263.0,178.0,5.7,10.6,298.0,285.57,235.01
2018,4,12,8,15,335.5,185.5,5.65,10.75,356.0,346.25,286.16
2018,4,12,8,30,408.0,193.0,5.6,10.9,414.0,423.71,350.35
2018,4,12,8,45,341.0,215.5,5.55,11.0,411.5,418.27,345.79
2018,4,12,9,0,274.0,238.0,5.5,11.1,409.0,414.76,342.03
2018,4,12,9,15,322.0,254.0,5.4,11.25,468.0,479.1,393.78
2018,4,12,9,30,370.0,270.0,5.3,11.4,527.0,546.89,447.16
2018,4,12,9,45,605.0,206.0,5.25,11.55,651.5,707.48,575.23
2018,4,12,10,0,840.0,142.0,5.2,11.7,776.0,858.79,690.14
2018,4,12,10,15,748.0,185.5,5.15,11.8,766.0,858.01,687.06
2018,4,12,10,30,656.0,229.0,5.1,11.9,756.0,842.8,673.03
2018,4,12,10,45,544.5,286.5,5.05,12.0,732.0,810.62,645.32
2018,4,12,11,0,433.0,344.0,5.0,12.1,708.0,775.45,615.16
2018,4,12,11,15,598.0,274.0,5.1,12.15,786.5,877.84,695.52
2018,4,12,11,30,763.0,204.0,5.2,12.2,865.0,979.28,771.13
2018,4,12,11,45,821.5,180.0,5.25,12.25,896.5,1010.94,793.06
2018,4,12,12,0,880.0,156.0,5.3,12.3,928.0,1048.94,819.95
2018,4,12,12,15,866.5,163.0,5.5,12.3,922.0,1043.41,817.36
2018,4,12,12,30,853.0,170.0,5.7,12.3,916.0,1033.95,812.27
2018,4,12,12,45,855.5,167.5,5.9,12.35,909.5,1026.92,808.82
2018,4,12,13,0,858.0,165.0,6.1,12.4,903.0,1016.06,802.61
2018,4,12,13,15,854.5,163.0,6.2,12.35,885.5,996.19,789.58
2018,4,12,13,30,851.0,161.0,6.3,12.3,868.0,972.78,774.01
2018,4,12,13,45,846.0,157.5,6.4,12.3,843.0,943.11,753.67
2018,4,12,14,0,841.0,154.0,6.5,12.3,818.0,910.24,730.86
2018,4,12,14,15,820.5,154.5,6.55,12.25,781.5,865.22,698.7
2018,4,12,14,30,800.0,155.0,6.6,12.2,745.0,818.36,664.9
2018,4,12,14,45,802.5,145.5,6.65,12.15,711.5,778.07,635.6
2018,4,12,15,0,805.0,136.0,6.7,12.1,678.0,734.76,602.62
2018,4,12,15,15,786.5,133.0,6.7,12.1,634.0,682.92,561.6
2018,4,12,15,30,768.0,130.0,6.7,12.1,590.0,627.67,517.14
2018,4,12,15,45,748.0,124.0,6.75,11.95,542.0,568.21,468.68
2018,4,12,16,0,728.0,118.0,6.8,11.8,494.0,508.9,419.04
2018,4,12,16,15,701.5,111.0,6.8,11.65,443.0,446.07,365.12
2018,4,12,16,30,675.0,104.0,6.8,11.5,392.0,384.8,311.08
2018,4,12,16,45,634.0,97.0,6.75,11.4,339.5,320.38,253.41
2018,4,12,17,0,593.0,90.0,6.7,11.3,287.0,259.93,198.45
2018,4,12,17,15,532.5,81.0,6.55,11.1,234.5,197.69,143.06
2018,4,12,17,30,472.0,72.0,6.4,10.9,182.0,142.64,95.73
2018,4,12,17,45,381.0,61.0,6.25,10.7,135.0,88.07,54.03
2018,4,12,18,0,290.0,50.0,6.1,10.5,88.0,47.66,29.27
2018,4,12,18,15,175.5,32.5,6.0,10.35,52.5,25.13,13.23
2018,4,12,18,30,61.0,15.0,5.9,10.2,17.0,12.8,0.0
2018,4,12,18,45,30.5,7.5,5.8,10.05,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,9.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,9.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.5,9.75,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.35,9.65,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,9.55,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,4.95,9.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.85,9.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,9.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.7,9.25,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.6,9.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,9.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.55,9.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.5,8.95,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,8.85,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,8.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,8.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.35,8.7,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.3,8.7,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.3,8.65,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,8.6,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,8.55,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.15,8.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.1,8.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.05,8.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.0,8.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,8.3,0.0,0.0,0.0
2018,4,13,5,15,2.0,0.5,3.95,8.65,0.5,0.0,0.0
2018,4,13,5,30,4.0,1.0,3.9,9.0,1.0,0.0,0.0
2018,4,13,5,45,79.5,14.5,3.85,9.3,19.5,12.38,0.0
2018,4,13,6,0,155.0,28.0,3.8,9.6,38.0,21.72,6.09
2018,4,13,6,15,271.5,41.0,3.9,9.95,78.5,32.44,22.45
2018,4,13,6,30,388.0,54.0,4.0,10.3,119.0,75.11,44.55
2018,4,13,6,45,468.0,63.0,4.05,10.6,169.0,122.32,78.38
2018,4,13,7,0,548.0,72.0,4.1,10.9,219.0,179.65,125.52
2018,4,13,7,15,601.0,79.0,4.2,11.25,272.0,237.79,177.06
2018,4,13,7,30,654.0,86.0,4.3,11.6,325.0,301.83,234.21
2018,4,13,7,45,691.0,91.5,4.35,11.95,378.0,363.78,289.46
2018,4,13,8,0,728.0,97.0,4.4,12.3,431.0,428.88,346.02
2018,4,13,8,15,754.5,101.0,4.35,12.55,481.5,490.01,397.9
2018,4,13,8,30,781.0,105.0,4.3,12.8,532.0,551.94,448.79
2018,4,13,8,45,800.0,109.0,4.3,13.05,579.0,610.17,495.38
2018,4,13,9,0,819.0,113.0,4.3,13.3,626.0,668.07,540.37
2018,4,13,9,15,837.5,114.5,4.25,13.5,669.5,722.46,581.41
2018,4,13,9,30,856.0,116.0,4.2,13.7,713.0,775.78,620.03
2018,4,13,9,45,871.0,116.0,4.15,13.9,750.5,823.39,652.71
2018,4,13,10,0,886.0,116.0,4.1,14.1,788.0,860.88,677.68
2018,4,13,10,15,893.5,117.5,4.05,14.25,817.5,898.56,702.73
