Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,31.01,21.15
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,36.43,25.7
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,48.94,36.26
2018,5,3,8,30,0.0,74.0,3.1,10.9,74.0,61.5,46.75
2018,5,3,8,45,0.0,83.0,3.1,11.0,83.0,69.06,52.96
2018,5,3,9,0,0.0,92.0,3.1,11.1,92.0,76.64,59.15
2018,5,3,9,15,1.5,126.5,3.15,11.25,127.5,106.85,84.16
2018,5,3,9,30,3.0,161.0,3.2,11.4,163.0,137.5,109.23
2018,5,3,9,45,8.0,200.5,3.25,11.5,207.0,175.57,140.21
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,214.39,171.42
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,285.02,227.8
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,348.85,277.7
2018,5,3,10,45,51.5,377.5,3.3,12.05,423.0,387.72,307.5
2018,5,3,11,0,62.0,407.0,3.3,12.2,463.0,427.08,337.45
2018,5,3,11,15,67.0,419.0,3.35,12.3,480.0,444.86,350.74
2018,5,3,11,30,72.0,431.0,3.4,12.4,497.0,462.42,363.94
2018,5,3,11,45,182.5,423.5,3.4,12.55,592.5,575.78,452.47
2018,5,3,12,0,293.0,416.0,3.4,12.7,688.0,688.85,537.84
2018,5,3,12,15,544.5,301.0,3.45,12.8,805.5,830.8,646.92
2018,5,3,12,30,796.0,186.0,3.5,12.9,923.0,949.1,733.48
2018,5,3,12,45,858.0,153.0,3.55,13.05,939.5,954.7,736.55
2018,5,3,13,0,920.0,120.0,3.6,13.2,956.0,970.41,747.74
2018,5,3,13,15,916.0,119.5,3.65,13.3,938.5,950.92,734.59
2018,5,3,13,30,912.0,119.0,3.7,13.4,921.0,927.9,719.29
2018,5,3,13,45,885.0,127.5,3.7,13.5,888.0,890.22,693.31
2018,5,3,14,0,858.0,136.0,3.7,13.6,855.0,850.37,665.75
2018,5,3,14,15,729.5,184.5,3.7,13.65,780.0,779.19,614.19
2018,5,3,14,30,601.0,233.0,3.7,13.7,705.0,698.02,552.38
2018,5,3,14,45,635.0,209.0,3.65,13.75,686.0,674.68,535.98
2018,5,3,15,0,669.0,185.0,3.6,13.8,667.0,646.23,514.91
2018,5,3,15,15,638.5,181.0,3.6,13.8,619.0,590.13,471.76
2018,5,3,15,30,608.0,177.0,3.6,13.8,571.0,534.92,428.53
2018,5,3,15,45,665.5,144.5,3.6,13.75,546.5,502.29,402.37
2018,5,3,16,0,723.0,112.0,3.6,13.7,522.0,461.63,368.26
2018,5,3,16,15,687.5,111.0,3.65,13.5,472.0,403.06,318.92
2018,5,3,16,30,652.0,110.0,3.7,13.3,422.0,346.91,270.44
2018,5,3,16,45,432.5,118.0,3.7,13.15,315.0,241.06,185.28
2018,5,3,17,0,213.0,126.0,3.7,13.0,208.0,161.05,123.48
2018,5,3,17,15,349.5,102.0,3.85,12.75,213.0,152.63,109.5
2018,5,3,17,30,486.0,78.0,4.0,12.5,218.0,126.98,81.52
2018,5,3,17,45,438.0,66.5,4.15,12.25,173.5,80.32,49.25
2018,5,3,18,0,390.0,55.0,4.3,12.0,129.0,43.82,33.49
2018,5,3,18,15,268.5,42.0,4.3,11.75,85.5,32.25,22.67
2018,5,3,18,30,147.0,29.0,4.3,11.5,42.0,22.34,12.33
2018,5,3,18,45,76.0,15.5,4.35,11.2,22.0,13.23,0.0
2018,5,3,19,0,5.0,2.0,4.4,10.9,2.0,1.71,0.0
2018,5,3,19,15,2.5,1.0,4.35,10.8,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.25,10.35,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.05,10.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,9.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.65,9.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.35,9.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,9.35,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.05,9.2,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,4,5,15,5.0,6.5,2.35,9.45,7.0,5.55,0.0
2018,5,4,5,30,10.0,13.0,2.7,9.7,14.0,11.0,0.0
2018,5,4,5,45,5.0,26.0,3.05,10.0,26.5,21.44,12.38
2018,5,4,6,0,0.0,39.0,3.4,10.3,39.0,31.92,22.69
2018,5,4,6,15,28.5,59.0,3.45,10.55,66.0,47.08,36.73
2018,5,4,6,30,57.0,79.0,3.5,10.8,93.0,67.32,50.62
2018,5,4,6,45,58.5,97.5,3.55,11.05,115.0,86.91,66.89
2018,5,4,7,0,60.0,116.0,3.6,11.3,137.0,106.94,83.94
2018,5,4,7,15,141.5,129.0,3.2,11.6,188.5,145.62,113.98
2018,5,4,7,30,223.0,142.0,2.8,11.9,240.0,195.4,154.23
2018,5,4,7,45,143.0,177.5,2.35,12.2,243.5,207.46,166.48
2018,5,4,8,0,63.0,213.0,1.9,12.5,247.0,208.43,167.94
2018,5,4,8,15,57.5,230.5,1.6,12.8,263.5,225.69,181.4
2018,5,4,8,30,52.0,248.0,1.3,13.1,280.0,242.34,193.89
2018,5,4,8,45,92.0,283.0,1.0,13.45,344.5,300.86,239.24
2018,5,4,9,0,132.0,318.0,0.7,13.8,409.0,371.98,292.32
2018,5,4,9,15,195.5,330.5,0.8,14.15,474.5,434.95,339.85
2018,5,4,9,30,259.0,343.0,0.9,14.5,540.0,512.93,397.56
2018,5,4,9,45,298.0,353.0,1.0,14.85,589.5,564.72,434.87
2018,5,4,10,0,337.0,363.0,1.1,15.2,639.0,618.25,473.15
2018,5,4,10,15,339.5,376.5,1.4,15.4,662.5,646.02,493.93
2018,5,4,10,30,342.0,390.0,1.7,15.6,686.0,672.58,513.86
2018,5,4,10,45,389.0,378.5,1.95,15.8,722.5,713.41,544.67
2018,5,4,11,0,436.0,367.0,2.2,16.0,759.0,766.95,583.8
2018,5,4,11,15,434.0,378.0,2.3,16.1,773.0,784.01,595.24
2018,5,4,11,30,432.0,389.0,2.4,16.2,787.0,798.83,605.43
2018,5,4,11,45,542.5,336.0,2.5,16.35,839.0,858.19,649.67
2018,5,4,12,0,653.0,283.0,2.6,16.5,891.0,916.67,692.39
2018,5,4,12,15,759.0,218.0,2.6,16.55,923.0,955.46,719.98
2018,5,4,12,30,865.0,153.0,2.6,16.6,955.0,966.51,727.03
2018,5,4,12,45,818.5,177.0,2.6,16.7,929.5,952.27,717.31
2018,5,4,13,0,772.0,201.0,2.6,16.8,904.0,920.81,696.23
2018,5,4,13,15,843.5,159.5,2.75,16.85,914.0,932.87,706.34
2018,5,4,13,30,915.0,118.0,2.9,16.9,924.0,927.45,704.2
2018,5,4,13,45,909.5,116.5,3.0,16.9,899.0,898.74,685.97
2018,5,4,14,0,904.0,115.0,3.1,16.9,874.0,866.81,665.54
2018,5,4,14,15,896.0,114.0,3.3,16.8,842.5,830.31,642.5
2018,5,4,14,30,888.0,113.0,3.5,16.7,811.0,791.11,617.1
2018,5,4,14,45,870.5,113.5,3.7,16.6,771.0,743.98,584.94
2018,5,4,15,0,853.0,114.0,3.9,16.5,731.0,699.93,552.79
2018,5,4,15,15,834.0,112.0,3.9,16.5,685.5,646.0,511.67
2018,5,4,15,30,815.0,110.0,3.9,16.5,640.0,591.35,469.02
2018,5,4,15,45,799.0,105.5,4.2,16.05,593.0,535.53,425.66
2018,5,4,16,0,783.0,101.0,4.5,15.6,546.0,479.35,380.52
2018,5,4,16,15,764.0,94.5,4.55,15.25,496.0,419.98,330.48
2018,5,4,16,30,745.0,88.0,4.6,14.9,446.0,361.21,279.36
2018,5,4,16,45,704.0,83.0,4.7,14.6,390.5,295.94,222.25
2018,5,4,17,0,663.0,78.0,4.8,14.3,335.0,236.16,169.26
2018,5,4,17,15,634.0,72.5,4.75,13.95,289.0,182.29,121.63
2018,5,4,17,30,605.0,67.0,4.7,13.6,243.0,131.35,79.68
2018,5,4,17,45,534.0,59.5,4.7,13.2,192.0,79.4,45.46
2018,5,4,18,0,463.0,52.0,4.7,12.8,141.0,41.6,31.42
2018,5,4,18,15,362.0,43.0,4.6,12.55,99.5,34.96,25.0
2018,5,4,18,30,261.0,34.0,4.5,12.3,58.0,26.43,15.83
2018,5,4,18,45,145.0,20.0,4.35,12.05,32.0,15.62,0.0
2018,5,4,19,0,29.0,6.0,4.2,11.8,6.0,5.12,0.0
2018,5,4,19,15,14.5,3.0,4.1,11.75,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,4.5,3.7,10.45,4.5,3.84,0.0
2018,5,5,5,30,8.0,9.0,3.7,10.6,9.0,7.6,0.0
2018,5,5,5,45,4.0,14.5,3.7,10.7,14.5,11.94,4.45
2018,5,5,6,0,0.0,20.0,3.7,10.8,20.0,16.47,8.98
2018,5,5,6,15,0.0,28.0,3.6,10.85,28.0,23.08,15.17
2018,5,5,6,30,0.0,36.0,3.5,10.9,36.0,29.72,20.19
2018,5,5,6,45,0.0,43.0,3.45,11.0,43.0,35.53,25.27
2018,5,5,7,0,0.0,50.0,3.4,11.1,50.0,41.35,30.28
2018,5,5,7,15,1.5,90.0,3.4,11.15,90.5,74.83,58.91
2018,5,5,7,30,3.0,130.0,3.4,11.2,131.0,108.35,87.15
2018,5,5,7,45,6.0,152.0,3.45,11.3,155.0,128.24,103.51
2018,5,5,8,0,9.0,174.0,3.5,11.4,179.0,148.67,120.19
2018,5,5,8,15,23.5,209.0,3.45,11.6,223.5,186.15,150.75
2018,5,5,8,30,38.0,244.0,3.4,11.8,268.0,230.97,186.96
2018,5,5,8,45,50.0,272.5,3.35,12.0,306.0,266.34,215.04
2018,5,5,9,0,62.0,301.0,3.3,12.2,344.0,303.09,243.95
2018,5,5,9,15,75.5,326.5,3.05,12.5,382.0,339.42,271.91
2018,5,5,9,30,89.0,352.0,2.8,12.8,420.0,376.93,300.33
2018,5,5,9,45,89.0,368.5,2.6,13.05,439.0,396.82,314.54
2018,5,5,10,0,89.0,385.0,2.4,13.3,458.0,416.48,328.42
2018,5,5,10,15,75.5,389.0,2.4,13.4,452.5,412.94,324.78
2018,5,5,10,30,62.0,393.0,2.4,13.5,447.0,408.24,320.37
2018,5,5,10,45,61.5,398.5,2.4,13.6,453.0,415.39,325.4
2018,5,5,11,0,61.0,404.0,2.4,13.7,459.0,422.2,330.13
2018,5,5,11,15,74.0,424.0,2.65,13.65,491.5,454.87,355.46
2018,5,5,11,30,87.0,444.0,2.9,13.6,524.0,487.59,380.63
2018,5,5,11,45,72.0,432.0,3.15,13.5,498.5,463.08,362.16
2018,5,5,12,0,57.0,420.0,3.4,13.4,473.0,437.9,343.25
2018,5,5,12,15,55.5,405.0,3.7,13.25,456.5,422.09,331.95
2018,5,5,12,30,54.0,390.0,4.0,13.1,440.0,405.92,320.21
2018,5,5,12,45,36.5,337.0,4.35,12.95,370.5,338.75,268.49
2018,5,5,13,0,19.0,284.0,4.7,12.8,301.0,260.94,207.32
2018,5,5,13,15,18.0,283.0,4.8,12.65,299.0,258.63,205.89
2018,5,5,13,30,17.0,282.0,4.9,12.5,297.0,256.26,204.28
2018,5,5,13,45,18.0,285.5,5.05,12.4,301.0,259.52,207.25
2018,5,5,14,0,19.0,289.0,5.2,12.3,305.0,262.62,210.13
2018,5,5,14,15,25.5,298.5,5.3,12.25,319.0,285.36,228.89
2018,5,5,14,30,32.0,308.0,5.4,12.2,333.0,297.15,238.87
2018,5,5,14,45,47.5,302.5,5.5,12.15,338.0,300.98,242.8
2018,5,5,15,0,63.0,297.0,5.6,12.1,343.0,303.35,245.51
2018,5,5,15,15,189.0,285.0,5.6,12.1,410.5,376.05,306.31
2018,5,5,15,30,315.0,273.0,5.6,12.1,478.0,434.61,354.0
2018,5,5,15,45,388.0,231.0,5.5,12.25,465.0,417.18,339.5
2018,5,5,16,0,461.0,189.0,5.4,12.4,452.0,398.38,322.74
2018,5,5,16,15,483.0,165.5,5.35,12.4,419.0,358.28,287.82
2018,5,5,16,30,505.0,142.0,5.3,12.4,386.0,314.99,249.08
2018,5,5,16,45,502.0,126.5,5.2,12.4,345.5,267.76,206.42
2018,5,5,17,0,499.0,111.0,5.1,12.4,305.0,220.33,163.15
2018,5,5,17,15,528.0,93.0,5.2,12.2,271.5,179.5,124.68
2018,5,5,17,30,557.0,75.0,5.3,12.0,238.0,131.43,82.47
2018,5,5,17,45,503.0,67.0,5.35,11.8,192.0,83.14,50.13
2018,5,5,18,0,449.0,59.0,5.4,11.6,146.0,47.39,36.77
2018,5,5,18,15,343.5,47.5,5.3,11.4,102.5,38.77,28.51
2018,5,5,18,30,238.0,36.0,5.2,11.2,59.0,27.87,17.33
2018,5,5,18,45,134.0,22.0,5.1,10.95,33.5,17.14,0.0
2018,5,5,19,0,30.0,8.0,5.0,10.7,8.0,6.83,0.0
2018,5,5,19,15,15.0,4.0,4.95,10.65,4.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.75,10.45,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,10.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,10.35,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,10.15,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,10.05,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,9.85,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,9.9,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.0,3.8,10.05,10.5,7.68,0.0
2018,5,6,5,30,44.0,18.0,4.0,10.2,21.0,14.32,0.0
2018,5,6,5,45,99.0,30.5,4.2,10.35,44.0,24.02,14.81
2018,5,6,6,0,154.0,43.0,4.4,10.5,67.0,33.6,24.23
2018,5,6,6,15,168.0,65.0,4.35,10.65,100.0,49.52,38.94
2018,5,6,6,30,182.0,87.0,4.3,10.8,133.0,80.77,57.77
2018,5,6,6,45,108.5,104.5,4.3,10.9,133.5,99.13,75.14
2018,5,6,7,0,35.0,122.0,4.3,11.0,134.0,106.55,84.77
2018,5,6,7,15,42.0,144.0,4.25,11.2,161.0,129.66,104.12
2018,5,6,7,30,49.0,166.0,4.2,11.4,188.0,153.88,124.3
2018,5,6,7,45,77.0,194.0,4.2,11.6,233.0,192.0,155.55
2018,5,6,8,0,105.0,222.0,4.2,11.8,278.0,238.37,193.5
2018,5,6,8,15,238.0,224.5,4.25,12.0,367.5,318.91,258.94
2018,5,6,8,30,371.0,227.0,4.3,12.2,457.0,408.09,331.2
2018,5,6,8,45,565.5,185.0,4.4,12.4,565.0,519.22,420.78
2018,5,6,9,0,760.0,143.0,4.5,12.6,673.0,633.89,511.95
2018,5,6,9,15,795.5,138.0,4.6,12.8,721.0,687.77,553.82
2018,5,6,9,30,831.0,133.0,4.7,13.0,769.0,743.17,596.36
2018,5,6,9,45,853.5,129.5,4.8,13.15,808.0,789.97,631.35
2018,5,6,10,0,876.0,126.0,4.9,13.3,847.0,827.72,658.18
2018,5,6,10,15,800.0,174.0,5.05,13.45,849.0,846.64,671.43
2018,5,6,10,30,724.0,222.0,5.2,13.6,851.0,856.45,677.29
2018,5,6,10,45,716.5,234.5,5.3,13.7,869.5,880.52,694.48
2018,5,6,11,0,709.0,247.0,5.4,13.8,888.0,901.19,709.05
2018,5,6,11,15,612.0,301.5,5.45,13.85,860.5,873.88,686.34
2018,5,6,11,30,515.0,356.0,5.5,13.9,833.0,842.58,660.77
2018,5,6,11,45,487.0,371.0,5.55,14.0,824.0,835.13,654.53
2018,5,6,12,0,459.0,386.0,5.6,14.1,815.0,824.78,646.09
2018,5,6,12,15,577.0,328.0,5.55,14.1,866.0,881.71,690.82
2018,5,6,12,30,695.0,270.0,5.5,14.1,917.0,936.53,733.1
2018,5,6,12,45,707.5,258.0,5.45,14.1,910.5,930.34,728.63
2018,5,6,13,0,720.0,246.0,5.4,14.1,904.0,920.58,721.97
2018,5,6,13,15,517.0,324.5,5.3,14.0,792.5,795.5,625.99
2018,5,6,13,30,314.0,403.0,5.2,13.9,681.0,666.03,525.31
2018,5,6,13,45,319.0,384.0,5.1,13.8,659.5,642.54,508.8
2018,5,6,14,0,324.0,365.0,5.0,13.7,638.0,617.51,490.55
2018,5,6,14,15,393.0,333.0,4.95,13.6,652.0,639.87,509.43
2018,5,6,14,30,462.0,301.0,4.9,13.5,666.0,646.1,515.81
2018,5,6,14,45,306.5,313.5,4.8,13.4,551.0,515.24,413.24
2018,5,6,15,0,151.0,326.0,4.7,13.3,436.0,397.25,319.07
2018,5,6,15,15,115.5,293.0,4.7,13.3,374.0,336.34,271.03
2018,5,6,15,30,80.0,260.0,4.7,13.3,312.0,271.54,219.12
2018,5,6,15,45,66.5,231.5,4.65,13.1,272.5,234.18,189.23
2018,5,6,16,0,53.0,203.0,4.6,12.9,233.0,198.45,160.31
2018,5,6,16,15,145.5,194.0,4.6,12.75,266.5,229.99,185.78
2018,5,6,16,30,238.0,185.0,4.6,12.6,300.0,248.94,199.13
2018,5,6,16,45,313.0,158.0,4.55,12.5,291.5,232.09,181.63
2018,5,6,17,0,388.0,131.0,4.5,12.4,283.0,208.86,157.35
2018,5,6,17,15,360.0,114.0,4.5,12.25,239.0,162.18,117.18
2018,5,6,17,30,332.0,97.0,4.5,12.1,195.0,118.84,81.69
2018,5,6,17,45,283.5,82.0,4.45,12.0,154.0,79.36,53.85
2018,5,6,18,0,235.0,67.0,4.4,11.9,113.0,49.86,38.96
2018,5,6,18,15,152.5,50.5,4.3,11.8,77.0,38.79,28.53
2018,5,6,18,30,70.0,34.0,4.2,11.7,41.0,26.89,16.69
2018,5,6,18,45,38.0,20.0,4.05,11.6,23.5,15.96,0.0
2018,5,6,19,0,6.0,6.0,3.9,11.5,6.0,5.12,0.0
2018,5,6,19,15,3.0,3.0,3.85,11.45,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,11.25,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,11.2,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,10.4,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,10.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,5,7,5,15,88.5,12.5,4.3,10.6,18.0,10.67,0.0
2018,5,7,5,30,177.0,25.0,4.4,10.9,36.0,19.48,2.34
2018,5,7,5,45,299.5,36.5,4.55,11.25,75.5,30.09,20.04
2018,5,7,6,0,422.0,48.0,4.7,11.6,115.0,39.04,28.95
2018,5,7,6,15,499.5,56.0,4.65,11.8,163.5,44.74,34.51
2018,5,7,6,30,577.0,64.0,4.6,12.0,212.0,91.63,52.96
2018,5,7,6,45,628.5,70.0,4.55,12.25,264.5,142.92,88.63
2018,5,7,7,0,680.0,76.0,4.5,12.5,317.0,200.13,135.78
2018,5,7,7,15,716.5,80.0,4.45,12.75,370.0,257.35,186.59
2018,5,7,7,30,753.0,84.0,4.4,13.0,423.0,320.02,242.63
2018,5,7,7,45,779.0,88.0,4.4,13.2,474.5,379.49,295.85
2018,5,7,8,0,805.0,92.0,4.4,13.4,526.0,440.5,349.12
2018,5,7,8,15,824.5,95.0,4.35,13.65,575.0,498.6,398.52
2018,5,7,8,30,844.0,98.0,4.3,13.9,624.0,556.85,446.45
2018,5,7,8,45,859.0,100.5,4.25,14.15,669.5,609.29,488.49
2018,5,7,9,0,874.0,103.0,4.2,14.4,715.0,662.51,529.79
2018,5,7,9,15,887.5,104.0,4.15,14.6,755.5,712.06,567.36
2018,5,7,9,30,901.0,105.0,4.1,14.8,796.0,759.93,602.78
2018,5,7,9,45,912.5,105.0,4.05,15.05,831.5,803.39,632.4
2018,5,7,10,0,924.0,105.0,4.0,15.3,867.0,844.49,659.94
2018,5,7,10,15,929.5,107.0,4.0,15.45,895.0,879.95,683.67
2018,5,7,10,30,935.0,109.0,4.0,15.6,923.0,912.26,705.04
2018,5,7,10,45,938.5,110.0,4.0,15.75,943.5,938.54,722.12
2018,5,7,11,0,942.0,111.0,4.0,15.9,964.0,961.27,736.74
2018,5,7,11,15,942.0,113.5,4.05,16.0,976.5,978.59,748.1
2018,5,7,11,30,942.0,116.0,4.1,16.1,989.0,992.09,756.94
2018,5,7,11,45,918.5,131.5,4.1,16.2,987.0,991.88,756.17
2018,5,7,12,0,895.0,147.0,4.1,16.3,985.0,987.26,752.6
2018,5,7,12,15,809.5,200.0,4.15,16.35,956.5,970.06,740.94
2018,5,7,12,30,724.0,253.0,4.2,16.4,928.0,945.94,724.15
2018,5,7,12,45,669.0,280.5,4.2,16.4,899.0,913.12,700.13
2018,5,7,13,0,614.0,308.0,4.2,16.4,870.0,877.3,673.94
2018,5,7,13,15,645.5,283.5,4.25,16.4,864.5,872.27,672.09
2018,5,7,13,30,677.0,259.0,4.3,16.4,859.0,862.8,666.89
2018,5,7,13,45,767.5,202.0,4.3,16.4,864.5,868.26,673.57
2018,5,7,14,0,858.0,145.0,4.3,16.4,870.0,859.9,668.44
2018,5,7,14,15,881.0,127.0,4.35,16.3,847.5,824.64,644.75
2018,5,7,14,30,904.0,109.0,4.4,16.2,825.0,793.62,624.09
2018,5,7,14,45,895.0,107.0,4.45,16.1,787.5,749.82,593.34
2018,5,7,15,0,886.0,105.0,4.5,16.0,750.0,703.79,559.03
2018,5,7,15,15,872.5,102.5,4.5,16.0,706.5,652.46,519.42
2018,5,7,15,30,859.0,100.0,4.5,16.0,663.0,602.15,479.5
2018,5,7,15,45,843.5,96.5,4.7,15.7,616.0,545.67,434.82
2018,5,7,16,0,828.0,93.0,4.9,15.4,569.0,488.68,388.05
2018,5,7,16,15,807.5,89.5,4.95,15.1,519.0,429.37,337.53
2018,5,7,16,30,787.0,86.0,5.0,14.8,469.0,370.69,286.02
2018,5,7,16,45,757.0,81.0,5.05,14.55,416.0,308.7,230.83
2018,5,7,17,0,727.0,76.0,5.1,14.3,363.0,249.11,177.25
2018,5,7,17,15,683.5,71.0,5.15,14.0,310.0,187.06,123.29
2018,5,7,17,30,640.0,66.0,5.2,13.7,257.0,132.07,78.9
2018,5,7,17,45,574.5,60.0,5.2,13.4,206.0,79.92,45.3
2018,5,7,18,0,509.0,54.0,5.2,13.1,155.0,43.31,32.96
2018,5,7,18,15,408.5,45.0,5.05,12.85,111.0,36.65,26.57
2018,5,7,18,30,308.0,36.0,4.9,12.6,67.0,29.98,19.36
2018,5,7,18,45,181.0,22.0,4.75,12.35,38.0,17.19,0.0
2018,5,7,19,0,54.0,8.0,4.6,12.1,9.0,6.83,0.0
2018,5,7,19,15,27.0,4.0,4.45,12.0,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,11.35,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,10.45,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.95,10.4,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,4.3,10.65,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,4.4,10.7,2.0,0.0,0.0
2018,5,8,5,15,68.0,10.0,4.6,10.95,14.0,8.54,0.0
2018,5,8,5,30,125.0,18.0,4.8,11.2,26.0,14.0,1.33
2018,5,8,5,45,242.0,27.0,5.0,11.4,60.0,21.51,12.8
2018,5,8,6,0,359.0,36.0,5.2,11.6,94.0,28.51,19.67
2018,5,8,6,15,270.5,38.0,5.2,11.8,90.5,28.72,20.18
2018,5,8,6,30,182.0,40.0,5.2,12.0,87.0,44.03,26.02
2018,5,8,6,45,91.0,60.0,5.2,12.2,83.5,62.23,44.0
2018,5,8,7,0,0.0,80.0,5.2,12.4,80.0,66.08,51.3
2018,5,8,7,15,0.5,95.5,5.1,12.5,95.5,79.03,62.17
2018,5,8,7,30,1.0,111.0,5.0,12.6,111.0,92.15,73.05
2018,5,8,7,45,22.0,137.5,4.9,12.7,149.0,124.11,99.34
2018,5,8,8,0,43.0,164.0,4.8,12.8,187.0,157.49,126.8
2018,5,8,8,15,163.5,204.0,4.65,12.8,304.5,258.63,209.78
2018,5,8,8,30,284.0,244.0,4.5,12.8,422.0,374.79,303.76
2018,5,8,8,45,488.0,199.5,4.35,12.8,531.5,480.08,388.83
2018,5,8,9,0,692.0,155.0,4.2,12.8,641.0,599.38,483.4
2018,5,8,9,15,752.0,142.5,4.05,12.85,698.0,659.55,529.66
2018,5,8,9,30,812.0,130.0,3.9,12.9,755.0,723.52,578.1
2018,5,8,9,45,853.5,117.0,3.8,12.95,799.5,768.29,610.7
2018,5,8,10,0,895.0,104.0,3.7,13.0,844.0,818.81,645.76
2018,5,8,10,15,902.5,105.0,3.55,13.2,872.0,853.99,668.58
2018,5,8,10,30,910.0,106.0,3.4,13.4,900.0,886.23,689.08
2018,5,8,10,45,825.5,152.0,3.3,13.65,885.0,887.66,687.88
2018,5,8,11,0,741.0,198.0,3.2,13.9,870.0,879.62,680.38
2018,5,8,11,15,591.5,285.0,3.15,14.1,826.5,837.18,646.13
2018,5,8,11,30,442.0,372.0,3.1,14.3,783.0,786.37,605.13
2018,5,8,11,45,611.5,281.0,3.05,14.55,852.5,865.69,665.36
2018,5,8,12,0,781.0,190.0,3.0,14.8,922.0,932.6,712.63
2018,5,8,12,15,839.0,157.0,3.25,14.95,942.0,955.29,729.12
2018,5,8,12,30,897.0,124.0,3.5,15.1,962.0,961.64,734.79
2018,5,8,12,45,876.5,134.0,3.7,15.2,945.5,944.24,724.0
2018,5,8,13,0,856.0,144.0,3.9,15.3,929.0,923.56,711.02
2018,5,8,13,15,885.5,124.5,4.15,15.25,923.0,917.81,709.12
2018,5,8,13,30,915.0,105.0,4.4,15.2,917.0,906.8,703.76
2018,5,8,13,45,873.0,120.5,4.65,15.15,878.0,863.41,675.49
2018,5,8,14,0,831.0,136.0,4.9,15.1,839.0,827.13,651.94
2018,5,8,14,15,860.5,118.0,5.0,15.0,822.5,798.33,632.73
2018,5,8,14,30,890.0,100.0,5.1,14.9,806.0,772.7,615.65
2018,5,8,14,45,879.5,98.0,5.15,14.8,768.5,728.46,583.88
2018,5,8,15,0,869.0,96.0,5.2,14.7,731.0,682.17,548.56
2018,5,8,15,15,856.0,94.5,5.2,14.7,689.0,632.99,509.76
2018,5,8,15,30,843.0,93.0,5.2,14.7,647.0,582.48,468.96
2018,5,8,15,45,824.0,91.0,4.9,14.6,600.0,528.57,423.89
2018,5,8,16,0,805.0,89.0,4.6,14.5,553.0,472.54,376.17
2018,5,8,16,15,780.0,86.5,4.5,14.4,503.0,413.71,325.52
2018,5,8,16,30,755.0,84.0,4.4,14.3,453.0,356.05,274.61
2018,5,8,16,45,723.0,80.0,4.3,14.25,401.5,296.38,221.33
2018,5,8,17,0,691.0,76.0,4.2,14.2,350.0,236.94,168.09
2018,5,8,17,15,648.0,71.0,4.2,14.05,299.0,179.72,118.41
2018,5,8,17,30,605.0,66.0,4.2,13.9,248.0,127.1,76.15
2018,5,8,17,45,542.0,59.5,4.2,13.75,199.0,77.0,43.94
2018,5,8,18,0,479.0,53.0,4.2,13.6,150.0,42.22,31.96
2018,5,8,18,15,384.0,44.0,4.05,13.45,107.5,35.59,25.62
2018,5,8,18,30,289.0,35.0,3.9,13.3,65.0,28.91,18.58
2018,5,8,18,45,168.5,21.5,3.75,13.1,37.0,16.78,0.0
2018,5,8,19,0,48.0,8.0,3.6,12.9,9.0,6.83,0.0
2018,5,8,19,15,24.0,4.0,3.45,12.8,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,9,4,45,6.0,1.0,3.45,11.2,1.0,0.0,0.0
2018,5,9,5,0,12.0,2.0,3.5,11.2,2.0,0.0,0.0
2018,5,9,5,15,126.5,14.0,3.75,11.5,22.0,11.95,0.0
2018,5,9,5,30,241.0,26.0,4.0,11.8,42.0,21.83,6.73
2018,5,9,5,45,360.0,34.5,4.25,12.1,82.0,28.31,18.67
2018,5,9,6,0,479.0,43.0,4.5,12.4,122.0,34.85,25.23
2018,5,9,6,15,344.0,49.0,4.55,12.55,116.0,37.8,28.25
2018,5,9,6,30,209.0,55.0,4.6,12.7,110.0,57.29,36.43
2018,5,9,6,45,108.5,84.5,4.7,12.8,113.5,83.65,61.43
2018,5,9,7,0,8.0,114.0,4.8,12.9,117.0,94.52,75.09
2018,5,9,7,15,5.0,120.5,4.95,13.05,122.5,100.28,79.88
2018,5,9,7,30,2.0,127.0,5.1,13.2,128.0,105.49,84.08
2018,5,9,7,45,1.0,130.5,5.2,13.3,131.0,108.52,86.34
2018,5,9,8,0,0.0,134.0,5.3,13.4,134.0,111.35,88.39
2018,5,9,8,15,3.0,156.5,5.4,13.55,158.5,131.83,105.08
2018,5,9,8,30,6.0,179.0,5.5,13.7,183.0,152.8,122.04
2018,5,9,8,45,12.5,212.0,5.55,13.8,220.5,185.2,148.31
2018,5,9,9,0,19.0,245.0,5.6,13.9,258.0,218.51,175.09
2018,5,9,9,15,25.0,266.5,5.65,14.05,285.0,249.66,199.87
2018,5,9,9,30,31.0,288.0,5.7,14.2,312.0,275.26,220.03
2018,5,9,9,45,38.5,314.5,5.7,14.35,345.5,307.1,245.03
2018,5,9,10,0,46.0,341.0,5.7,14.5,379.0,339.61,270.35
2018,5,9,10,15,40.0,345.5,5.7,14.6,379.5,341.24,270.97
2018,5,9,10,30,34.0,350.0,5.7,14.7,380.0,342.31,271.22
2018,5,9,10,45,41.0,358.5,5.7,14.8,395.5,357.96,283.36
2018,5,9,11,0,48.0,367.0,5.7,14.9,411.0,373.7,295.53
2018,5,9,11,15,204.0,370.0,5.65,15.0,559.5,547.27,433.7
2018,5,9,11,30,360.0,373.0,5.6,15.1,708.0,697.38,549.58
2018,5,9,11,45,642.5,246.5,5.5,15.2,848.5,861.19,676.38
2018,5,9,12,0,925.0,120.0,5.4,15.3,989.0,986.49,765.78
2018,5,9,12,15,936.5,114.0,5.4,15.35,992.0,991.18,768.19
2018,5,9,12,30,948.0,108.0,5.4,15.4,995.0,991.93,768.68
2018,5,9,12,45,945.0,108.0,5.35,15.45,984.5,981.01,760.7
2018,5,9,13,0,942.0,108.0,5.3,15.5,974.0,966.32,750.23
2018,5,9,13,15,938.5,107.5,5.45,15.5,956.5,947.02,738.08
2018,5,9,13,30,935.0,107.0,5.6,15.5,939.0,924.12,723.29
2018,5,9,13,45,929.5,106.0,5.7,15.45,914.0,895.56,704.18
2018,5,9,14,0,924.0,105.0,5.8,15.4,889.0,863.74,682.58
2018,5,9,14,15,916.0,104.0,5.9,15.3,857.0,826.87,657.21
2018,5,9,14,30,908.0,103.0,6.0,15.2,825.0,787.25,629.54
2018,5,9,14,45,897.0,101.5,6.1,15.1,787.0,742.49,597.19
2018,5,9,15,0,886.0,100.0,6.2,15.0,749.0,695.66,561.24
2018,5,9,15,15,873.0,98.0,6.2,15.0,706.0,645.29,521.18
2018,5,9,15,30,860.0,96.0,6.2,15.0,663.0,593.56,479.1
2018,5,9,15,45,841.5,94.0,6.5,14.65,615.5,539.18,434.9
2018,5,9,16,0,823.0,92.0,6.8,14.3,568.0,482.51,387.34
2018,5,9,16,15,797.5,89.5,6.8,14.1,517.0,422.54,335.16
2018,5,9,16,30,772.0,87.0,6.8,13.9,466.0,363.76,282.71
2018,5,9,16,45,739.5,83.5,6.8,13.7,414.0,303.47,228.31
2018,5,9,17,0,707.0,80.0,6.8,13.5,362.0,243.34,173.95
2018,5,9,17,15,662.0,75.0,6.7,13.3,309.5,184.81,122.75
2018,5,9,17,30,617.0,70.0,6.6,13.1,257.0,131.13,79.48
2018,5,9,17,45,550.0,63.5,6.45,12.85,206.5,80.12,46.76
2018,5,9,18,0,483.0,57.0,6.3,12.6,156.0,45.51,35.03
2018,5,9,18,15,383.0,47.5,6.15,12.45,112.0,38.54,28.34
2018,5,9,18,30,283.0,38.0,6.0,12.3,68.0,29.47,19.26
2018,5,9,18,45,164.5,23.5,5.85,12.1,39.0,18.31,0.05
2018,5,9,19,0,46.0,9.0,5.7,11.9,10.0,7.68,0.0
2018,5,9,19,15,23.0,4.5,5.6,11.9,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,11.85,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.15,11.55,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,11.4,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,11.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.55,11.15,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,11.1,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,11.05,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.35,10.95,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.3,10.85,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.25,10.8,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,4.9,10.75,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,4.8,10.8,2.0,0.0,0.0
2018,5,10,5,15,80.5,14.5,4.95,11.0,20.0,12.38,0.0
2018,5,10,5,30,155.0,27.0,5.1,11.2,38.0,20.93,7.37
2018,5,10,5,45,243.5,39.0,5.25,11.45,72.5,30.03,20.29
2018,5,10,6,0,332.0,51.0,5.4,11.7,107.0,39.01,29.02
2018,5,10,6,15,379.0,63.5,5.4,11.9,148.0,47.97,37.44
2018,5,10,6,30,426.0,76.0,5.4,12.1,189.0,87.85,55.25
2018,5,10,6,45,399.5,97.0,5.4,12.25,221.0,131.17,89.0
2018,5,10,7,0,373.0,118.0,5.4,12.4,253.0,171.34,124.68
2018,5,10,7,15,405.0,131.0,5.5,12.55,298.5,216.53,163.72
2018,5,10,7,30,437.0,144.0,5.6,12.7,344.0,265.15,206.25
2018,5,10,7,45,533.0,138.5,5.65,12.9,410.5,324.87,256.72
2018,5,10,8,0,629.0,133.0,5.7,13.1,477.0,398.14,318.43
2018,5,10,8,15,706.5,125.5,5.85,13.25,544.5,465.72,375.57
2018,5,10,8,30,784.0,118.0,6.0,13.4,612.0,539.86,437.23
2018,5,10,8,45,794.5,124.0,6.1,13.55,655.0,592.37,480.59
2018,5,10,9,0,805.0,130.0,6.2,13.7,698.0,643.71,522.05
2018,5,10,9,15,724.5,174.0,6.25,13.8,707.0,669.44,541.35
2018,5,10,9,30,644.0,218.0,6.3,13.9,716.0,684.18,551.45
2018,5,10,9,45,606.5,251.0,6.35,14.05,736.0,712.14,571.69
2018,5,10,10,0,569.0,284.0,6.4,14.2,756.0,733.37,586.4
2018,5,10,10,15,551.5,304.5,6.4,14.35,774.5,758.08,603.8
2018,5,10,10,30,534.0,325.0,6.4,14.5,793.0,779.58,618.57
2018,5,10,10,45,583.0,311.0,6.4,14.6,832.5,824.45,652.52
2018,5,10,11,0,632.0,297.0,6.4,14.7,872.0,869.46,686.17
2018,5,10,11,15,701.0,260.5,6.25,14.75,907.0,911.25,717.43
2018,5,10,11,30,770.0,224.0,6.1,14.8,942.0,949.94,745.4
2018,5,10,11,45,745.0,241.0,6.0,14.8,939.0,949.34,743.98
2018,5,10,12,0,720.0,258.0,5.9,14.8,936.0,944.84,739.39
2018,5,10,12,15,710.0,263.5,6.0,14.8,930.5,940.19,736.36
2018,5,10,12,30,700.0,269.0,6.1,14.8,925.0,932.27,730.98
2018,5,10,12,45,711.5,258.5,6.2,14.75,919.0,926.46,728.02
2018,5,10,13,0,723.0,248.0,6.3,14.7,913.0,917.13,722.49
2018,5,10,13,15,783.5,206.0,6.45,14.6,914.5,909.81,719.41
2018,5,10,13,30,844.0,164.0,6.6,14.5,916.0,907.02,718.97
2018,5,10,13,45,848.5,155.0,6.75,14.45,893.5,880.78,701.09
2018,5,10,14,0,853.0,146.0,6.9,14.4,871.0,850.94,680.52
2018,5,10,14,15,837.5,146.5,6.95,14.35,836.5,811.01,651.84
2018,5,10,14,30,822.0,147.0,7.0,14.3,802.0,769.02,620.55
2018,5,10,14,45,837.5,132.0,7.05,14.25,772.5,732.66,593.14
2018,5,10,15,0,853.0,117.0,7.1,14.2,743.0,692.17,561.84
2018,5,10,15,15,836.5,115.5,7.1,14.2,699.5,640.75,520.54
2018,5,10,15,30,820.0,114.0,7.1,14.2,656.0,588.38,477.6
2018,5,10,15,45,789.5,112.5,7.25,14.0,604.0,528.03,427.85
2018,5,10,16,0,759.0,111.0,7.4,13.8,552.0,468.78,377.72
2018,5,10,16,15,725.0,105.5,7.4,13.6,496.5,404.48,322.24
2018,5,10,16,30,691.0,100.0,7.4,13.4,441.0,343.56,268.43
2018,5,10,16,45,670.0,94.5,7.4,13.2,395.0,289.22,218.99
2018,5,10,17,0,649.0,89.0,7.4,13.0,349.0,236.35,170.6
2018,5,10,17,15,602.5,84.5,7.4,12.75,299.5,181.48,122.82
2018,5,10,17,30,556.0,80.0,7.4,12.5,250.0,131.71,82.92
2018,5,10,17,45,484.0,72.5,7.4,12.25,200.0,83.47,51.89
2018,5,10,18,0,412.0,65.0,7.4,12.0,150.0,49.34,38.55
2018,5,10,18,15,316.0,54.0,7.3,11.8,108.5,41.22,30.81
2018,5,10,18,30,220.0,43.0,7.2,11.6,67.0,33.02,22.45
2018,5,10,18,45,124.5,26.5,7.1,11.45,38.5,20.53,2.73
2018,5,10,19,0,29.0,10.0,7.0,11.3,10.0,8.54,0.0
2018,5,10,19,15,14.5,5.0,6.95,11.2,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,11.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.8,11.05,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.5,10.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.1,10.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.4,10.75,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,4.95,10.7,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.1,10.55,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,10.25,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,9.95,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.25,9.85,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,11,4,45,6.0,1.0,3.15,9.75,1.0,0.0,0.0
2018,5,11,5,0,12.0,2.0,3.2,9.8,2.0,0.0,0.0
2018,5,11,5,15,72.0,14.0,3.35,10.1,19.0,11.95,0.0
2018,5,11,5,30,132.0,26.0,3.5,10.4,36.0,20.11,7.77
2018,5,11,5,45,210.5,40.0,3.7,10.65,69.5,30.65,21.0
2018,5,11,6,0,289.0,54.0,3.9,10.9,103.0,40.98,30.92
2018,5,11,6,15,356.5,65.5,4.0,11.2,147.0,49.23,38.71
2018,5,11,6,30,424.0,77.0,4.1,11.5,191.0,88.11,55.74
2018,5,11,6,45,507.0,82.0,4.2,11.75,246.5,135.05,87.58
2018,5,11,7,0,590.0,87.0,4.3,12.0,302.0,189.69,130.81
2018,5,11,7,15,575.0,104.0,4.25,12.3,340.0,239.51,176.52
2018,5,11,7,30,560.0,121.0,4.2,12.6,378.0,286.95,220.21
2018,5,11,7,45,573.0,132.5,4.15,12.85,422.0,337.48,264.92
2018,5,11,8,0,586.0,144.0,4.1,13.1,466.0,388.53,309.0
2018,5,11,8,15,606.0,154.0,4.1,13.5,513.0,441.93,353.59
2018,5,11,8,30,626.0,164.0,4.1,13.9,560.0,496.1,397.55
2018,5,11,8,45,636.5,176.5,4.1,14.25,603.5,547.46,438.18
2018,5,11,9,0,647.0,189.0,4.1,14.6,647.0,598.11,477.18
2018,5,11,9,15,644.5,205.5,4.15,14.95,683.5,642.62,510.51
2018,5,11,9,30,642.0,222.0,4.2,15.3,720.0,684.85,541.38
2018,5,11,9,45,740.0,187.0,4.3,15.65,784.5,753.67,593.62
2018,5,11,10,0,838.0,152.0,4.4,16.0,849.0,821.54,643.82
2018,5,11,10,15,882.5,135.0,4.45,16.25,890.5,860.13,669.94
2018,5,11,10,30,927.0,118.0,4.5,16.5,932.0,906.49,701.57
2018,5,11,10,45,935.0,117.0,4.5,16.7,954.0,934.41,719.66
2018,5,11,11,0,943.0,116.0,4.5,16.9,976.0,959.0,735.5
2018,5,11,11,15,952.5,112.5,4.5,17.05,991.5,979.14,748.41
2018,5,11,11,30,962.0,109.0,4.5,17.2,1007.0,995.7,758.9
2018,5,11,11,45,965.0,108.5,4.5,17.35,1013.5,1005.36,764.75
2018,5,11,12,0,968.0,108.0,4.5,17.5,1020.0,1011.13,768.08
2018,5,11,12,15,967.5,107.5,4.5,17.6,1017.5,1009.74,766.79
2018,5,11,12,30,967.0,107.0,4.5,17.7,1015.0,1004.41,762.99
2018,5,11,12,45,964.5,107.5,4.55,17.8,1005.0,994.29,756.48
2018,5,11,13,0,962.0,108.0,4.6,17.9,995.0,980.32,747.44
2018,5,11,13,15,958.0,107.0,4.7,17.95,976.5,959.82,734.5
2018,5,11,13,30,954.0,106.0,4.8,18.0,958.0,935.67,719.0
2018,5,11,13,45,948.5,105.0,4.9,18.0,932.5,906.73,700.18
2018,5,11,14,0,943.0,104.0,5.0,18.0,907.0,874.47,678.88
2018,5,11,14,15,935.0,103.0,5.15,18.0,874.5,837.1,653.98
2018,5,11,14,30,927.0,102.0,5.3,18.0,842.0,796.93,626.72
2018,5,11,14,45,917.0,100.5,5.45,18.0,804.0,752.28,595.21
2018,5,11,15,0,907.0,99.0,5.6,18.0,766.0,705.42,560.0
2018,5,11,15,15,894.0,97.0,5.6,18.0,722.5,654.28,520.11
2018,5,11,15,30,881.0,95.0,5.6,18.0,679.0,601.71,478.13
2018,5,11,15,45,864.5,92.5,5.8,17.75,631.5,545.7,433.19
2018,5,11,16,0,848.0,90.0,6.0,17.5,584.0,489.66,386.66
2018,5,11,16,15,827.5,86.0,5.95,17.25,533.0,429.21,334.87
2018,5,11,16,30,807.0,82.0,5.9,17.0,482.0,369.38,282.22
2018,5,11,16,45,779.5,78.0,5.8,16.7,429.5,308.36,227.78
2018,5,11,17,0,752.0,74.0,5.7,16.4,377.0,249.39,174.81
2018,5,11,17,15,710.5,69.0,5.5,16.0,323.5,189.39,122.91
2018,5,11,17,30,669.0,64.0,5.3,15.6,270.0,130.68,76.09
2018,5,11,17,45,607.5,59.0,5.1,15.15,219.0,78.28,43.47
2018,5,11,18,0,546.0,54.0,4.9,14.7,168.0,43.24,32.76
2018,5,11,18,15,451.0,45.0,4.7,14.4,122.0,36.52,26.42
2018,5,11,18,30,356.0,36.0,4.5,14.1,76.0,29.75,19.58
2018,5,11,18,45,221.5,24.0,4.3,13.85,45.0,20.05,4.0
2018,5,11,19,0,87.0,12.0,4.1,13.6,14.0,10.24,0.0
2018,5,11,19,15,43.5,6.0,3.95,13.65,7.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,4,45,9.0,1.0,2.45,13.5,1.0,0.0,0.0
2018,5,12,5,0,18.0,2.0,2.4,13.5,2.0,0.0,0.0
2018,5,12,5,15,137.0,15.0,2.4,13.95,24.5,12.8,0.0
2018,5,12,5,30,256.0,28.0,2.4,14.4,47.0,23.42,10.55
2018,5,12,5,45,378.5,36.5,2.4,14.8,89.0,29.9,20.05
2018,5,12,6,0,501.0,45.0,2.4,15.2,131.0,36.44,26.43
2018,5,12,6,15,570.5,51.0,2.45,15.45,180.5,40.66,30.49
2018,5,12,6,30,640.0,57.0,2.5,15.7,230.0,87.77,47.3
2018,5,12,6,45,686.5,62.0,2.55,15.95,283.0,143.77,85.43
2018,5,12,7,0,733.0,67.0,2.6,16.2,336.0,201.74,132.24
2018,5,12,7,15,765.0,70.5,2.55,16.5,389.0,259.62,182.7
2018,5,12,7,30,797.0,74.0,2.5,16.8,442.0,320.28,236.08
2018,5,12,7,45,820.5,77.0,2.45,17.1,493.5,379.8,288.06
2018,5,12,8,0,844.0,80.0,2.4,17.4,545.0,440.78,339.75
2018,5,12,8,15,759.5,115.5,2.25,17.7,562.0,480.6,373.64
2018,5,12,8,30,675.0,151.0,2.1,18.0,579.0,509.38,396.89
2018,5,12,8,45,570.5,200.0,1.9,18.25,579.5,524.41,407.8
2018,5,12,9,0,466.0,249.0,1.7,18.5,580.0,532.16,411.84
2018,5,12,9,15,484.5,253.5,1.7,18.65,614.5,572.53,441.59
2018,5,12,9,30,503.0,258.0,1.7,18.8,649.0,612.81,470.47
2018,5,12,9,45,504.0,269.0,1.65,18.95,675.0,645.49,492.76
2018,5,12,10,0,505.0,280.0,1.6,19.1,701.0,676.45,513.44
2018,5,12,10,15,511.5,290.5,1.75,19.1,728.5,709.62,537.2
2018,5,12,10,30,518.0,301.0,1.9,19.1,756.0,741.13,559.61
2018,5,12,10,45,548.5,289.5,2.05,19.05,781.5,771.29,581.93
2018,5,12,11,0,579.0,278.0,2.2,19.0,807.0,802.31,604.74
2018,5,12,11,15,532.5,298.0,2.4,18.9,789.5,787.45,594.66
2018,5,12,11,30,486.0,318.0,2.6,18.8,772.0,770.99,583.57
2018,5,12,11,45,423.5,343.0,2.8,18.65,740.5,740.99,562.47
2018,5,12,12,0,361.0,368.0,3.0,18.5,709.0,694.84,529.86
2018,5,12,12,15,260.0,403.0,3.2,18.4,648.0,634.22,484.86
2018,5,12,12,30,159.0,438.0,3.4,18.3,587.0,559.07,428.48
2018,5,12,12,45,195.5,420.0,3.55,18.15,601.5,573.38,441.3
2018,5,12,13,0,232.0,402.0,3.7,18.0,616.0,598.75,461.58
2018,5,12,13,15,305.0,370.5,3.8,17.8,646.5,628.32,486.05
2018,5,12,13,30,378.0,339.0,3.9,17.6,677.0,666.07,516.09
2018,5,12,13,45,423.0,306.0,4.0,17.45,674.5,662.24,515.29
2018,5,12,14,0,468.0,273.0,4.1,17.3,672.0,654.08,511.43
2018,5,12,14,15,672.5,196.5,4.05,17.1,747.0,729.72,571.33
2018,5,12,14,30,877.0,120.0,4.0,16.9,822.0,774.78,607.21
2018,5,12,14,45,865.5,118.0,4.0,16.75,784.0,730.57,574.73
2018,5,12,15,0,854.0,116.0,4.0,16.6,746.0,688.65,543.34
2018,5,12,15,15,839.5,113.5,4.0,16.6,703.0,637.65,504.2
2018,5,12,15,30,825.0,111.0,4.0,16.6,660.0,585.52,463.24
2018,5,12,15,45,806.5,108.0,3.75,16.25,613.0,530.01,418.63
2018,5,12,16,0,788.0,105.0,3.5,15.9,566.0,474.36,372.7
2018,5,12,16,15,710.5,113.0,3.35,15.7,501.0,403.03,313.82
2018,5,12,16,30,633.0,121.0,3.2,15.5,436.0,339.5,260.53
2018,5,12,16,45,602.0,113.0,3.1,15.3,386.0,283.29,211.82
2018,5,12,17,0,571.0,105.0,3.0,15.1,336.0,229.88,165.19
2018,5,12,17,15,539.5,95.0,2.85,14.85,289.0,177.77,120.64
2018,5,12,17,30,508.0,85.0,2.7,14.6,242.0,129.1,81.89
2018,5,12,17,45,451.5,75.0,2.6,14.35,195.5,82.78,52.05
2018,5,12,18,0,395.0,65.0,2.5,14.1,149.0,49.19,38.15
2018,5,12,18,15,305.5,52.5,2.4,13.8,107.0,40.02,29.62
2018,5,12,18,30,216.0,40.0,2.3,13.5,65.0,30.72,20.57
2018,5,12,18,45,123.0,24.5,2.15,13.2,37.5,18.97,4.72
2018,5,12,19,0,30.0,9.0,2.0,12.9,10.0,7.68,0.0
2018,5,12,19,15,15.0,4.5,2.0,12.75,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,11.25,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,13,4,45,3.0,1.5,2.8,11.75,1.5,0.0,0.0
2018,5,13,5,0,6.0,3.0,2.9,11.8,3.0,0.0,0.0
2018,5,13,5,15,43.5,11.5,3.0,11.85,14.5,9.82,0.0
2018,5,13,5,30,81.0,20.0,3.1,11.9,26.0,16.03,5.98
2018,5,13,5,45,156.5,32.0,3.25,12.0,55.5,24.44,15.61
2018,5,13,6,0,232.0,44.0,3.4,12.1,85.0,33.32,24.04
2018,5,13,6,15,166.5,45.0,3.4,12.15,79.5,33.25,24.28
2018,5,13,6,30,101.0,46.0,3.4,12.2,74.0,43.51,28.54
2018,5,13,6,45,54.5,80.5,3.4,12.25,96.0,73.09,54.96
2018,5,13,7,0,8.0,115.0,3.4,12.3,118.0,95.25,75.81
