Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,15,180.5,20.0,3.7,13.15,34.0,16.83,0.0
2018,6,21,19,30,53.0,8.0,3.6,13.0,8.0,6.83,0.0
2018,6,21,19,45,26.5,4.0,3.55,12.8,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,3.0,11.5,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,3.0,11.7,15.0,11.1,0.0
2018,6,22,5,15,222.0,24.5,2.95,12.0,45.5,20.39,5.97
2018,6,22,5,30,352.0,36.0,2.9,12.3,76.0,29.7,19.77
2018,6,22,5,45,412.0,45.0,2.85,12.55,114.0,36.36,26.51
2018,6,22,6,0,472.0,54.0,2.8,12.8,152.0,42.87,32.71
2018,6,22,6,15,371.0,80.0,2.65,13.1,169.5,59.21,47.51
2018,6,22,6,30,270.0,106.0,2.5,13.4,187.0,85.75,63.33
2018,6,22,6,45,393.5,107.0,2.35,13.65,249.5,116.72,78.15
2018,6,22,7,0,517.0,108.0,2.2,13.9,312.0,165.87,111.37
2018,6,22,7,15,646.5,96.0,2.15,14.25,387.0,216.82,149.38
2018,6,22,7,30,776.0,84.0,2.1,14.6,462.0,284.39,203.76
2018,6,22,7,45,805.0,85.5,2.05,14.9,514.0,341.02,253.41
2018,6,22,8,0,834.0,87.0,2.0,15.2,566.0,399.45,303.71
2018,6,22,8,15,851.5,89.5,2.0,15.55,614.0,456.05,351.45
2018,6,22,8,30,869.0,92.0,2.0,15.9,662.0,511.19,396.57
2018,6,22,8,45,882.0,94.0,1.95,16.2,706.0,563.13,437.69
2018,6,22,9,0,895.0,96.0,1.9,16.5,750.0,613.98,476.57
2018,6,22,9,15,904.5,98.5,1.95,16.8,789.5,661.76,512.5
2018,6,22,9,30,914.0,101.0,2.0,17.1,829.0,707.64,546.11
2018,6,22,9,45,920.5,103.0,2.0,17.4,862.5,748.82,575.21
2018,6,22,10,0,927.0,105.0,2.0,17.7,896.0,787.43,601.21
2018,6,22,10,15,932.5,106.5,2.1,17.95,924.0,822.05,624.23
2018,6,22,10,30,938.0,108.0,2.2,18.2,952.0,853.66,645.1
2018,6,22,10,45,942.0,109.0,2.3,18.4,973.0,880.43,662.76
2018,6,22,11,0,946.0,110.0,2.4,18.6,994.0,903.83,678.17
2018,6,22,11,15,949.0,110.0,2.5,18.7,1008.0,922.01,690.37
2018,6,22,11,30,952.0,110.0,2.6,18.8,1022.0,936.61,700.27
2018,6,22,11,45,953.5,110.5,2.75,18.85,1029.0,946.72,707.82
2018,6,22,12,0,955.0,111.0,2.9,18.9,1036.0,953.16,713.02
2018,6,22,12,15,954.0,111.5,3.1,18.9,1035.0,953.71,714.87
2018,6,22,12,30,953.0,112.0,3.3,18.9,1034.0,950.6,714.3
2018,6,22,12,45,950.5,112.5,3.5,18.9,1025.5,942.5,710.37
2018,6,22,13,0,948.0,113.0,3.7,18.9,1017.0,930.78,703.97
2018,6,22,13,15,945.0,112.0,3.85,18.85,1001.0,913.68,693.69
2018,6,22,13,30,942.0,111.0,4.0,18.8,985.0,893.04,680.93
2018,6,22,13,45,937.5,110.5,4.2,18.75,962.5,868.17,665.39
2018,6,22,14,0,933.0,110.0,4.4,18.7,940.0,840.03,647.54
2018,6,22,14,15,926.5,108.5,4.5,18.6,910.5,806.34,625.34
2018,6,22,14,30,920.0,107.0,4.6,18.5,881.0,769.79,600.7
2018,6,22,14,45,911.5,106.0,4.7,18.4,846.0,729.65,571.51
2018,6,22,15,0,903.0,105.0,4.8,18.3,811.0,687.19,539.84
2018,6,22,15,15,892.0,102.5,4.8,18.3,770.0,639.78,503.06
2018,6,22,15,30,881.0,100.0,4.8,18.3,729.0,590.72,464.12
2018,6,22,15,45,867.0,97.5,4.8,18.1,684.0,538.73,422.22
2018,6,22,16,0,853.0,95.0,4.8,17.9,639.0,485.9,378.41
2018,6,22,16,15,835.5,92.0,4.75,17.75,591.0,429.71,330.59
2018,6,22,16,30,818.0,89.0,4.7,17.6,543.0,373.89,281.86
2018,6,22,16,45,794.0,86.0,4.65,17.45,492.5,316.53,231.15
2018,6,22,17,0,770.0,83.0,4.6,17.3,442.0,260.6,181.4
2018,6,22,17,15,737.5,79.0,4.5,17.0,390.5,203.97,132.64
2018,6,22,17,30,705.0,75.0,4.4,16.7,339.0,146.65,86.81
2018,6,22,17,45,658.5,70.0,4.35,16.45,287.5,94.22,53.0
2018,6,22,18,0,612.0,65.0,4.3,16.2,236.0,50.68,39.4
2018,6,22,18,15,543.0,58.5,4.15,15.8,188.0,46.27,35.44
2018,6,22,18,30,474.0,52.0,4.0,15.4,140.0,41.87,31.27
2018,6,22,18,45,369.5,43.0,3.9,15.0,99.0,35.14,24.82
2018,6,22,19,0,265.0,34.0,3.8,14.6,58.0,26.45,15.53
2018,6,22,19,15,152.0,21.0,3.8,14.4,33.0,16.4,0.0
2018,6,22,19,30,39.0,8.0,3.8,14.2,8.0,6.83,0.0
2018,6,22,19,45,19.5,4.0,3.75,14.0,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.0,2.95,12.7,7.0,0.0,0.0
2018,6,23,5,0,83.0,12.0,3.0,12.9,14.0,10.24,0.0
2018,6,23,5,15,210.0,24.0,3.0,13.15,44.0,19.94,5.33
2018,6,23,5,30,337.0,36.0,3.0,13.4,74.0,29.67,19.62
2018,6,23,5,45,430.0,43.5,3.0,13.65,116.5,35.19,25.34
2018,6,23,6,0,523.0,51.0,3.0,13.9,159.0,40.72,30.65
2018,6,23,6,15,584.5,56.5,2.95,14.15,207.5,44.44,34.15
2018,6,23,6,30,646.0,62.0,2.9,14.4,256.0,63.69,38.36
2018,6,23,6,45,689.0,66.0,2.85,14.7,307.5,116.47,66.05
2018,6,23,7,0,732.0,70.0,2.8,15.0,359.0,169.92,104.82
2018,6,23,7,15,762.0,73.0,2.85,15.4,410.0,224.19,150.31
2018,6,23,7,30,792.0,76.0,2.9,15.8,461.0,281.02,200.11
2018,6,23,7,45,815.5,78.5,2.95,16.2,511.5,337.55,250.17
2018,6,23,8,0,839.0,81.0,3.0,16.6,562.0,396.86,301.64
2018,6,23,8,15,855.5,83.5,2.95,17.05,609.5,451.87,348.36
2018,6,23,8,30,872.0,86.0,2.9,17.5,657.0,506.71,393.43
2018,6,23,8,45,885.5,87.0,2.9,18.0,700.5,558.14,434.48
2018,6,23,9,0,899.0,88.0,2.9,18.5,744.0,608.52,473.41
2018,6,23,9,15,909.0,89.5,2.85,19.05,783.5,655.88,508.58
2018,6,23,9,30,919.0,91.0,2.8,19.6,823.0,701.38,541.27
2018,6,23,9,45,927.5,91.5,2.75,20.1,856.5,742.81,570.2
2018,6,23,10,0,936.0,92.0,2.7,20.6,890.0,781.8,595.62
2018,6,23,10,15,941.0,93.0,2.7,21.0,917.5,815.92,617.26
2018,6,23,10,30,946.0,94.0,2.7,21.4,945.0,846.98,636.64
2018,6,23,10,45,949.5,95.0,2.7,21.75,966.0,873.62,652.99
2018,6,23,11,0,953.0,96.0,2.7,22.1,987.0,896.85,666.99
2018,6,23,11,15,955.5,97.0,2.75,22.2,1001.5,915.71,679.11
2018,6,23,11,30,958.0,98.0,2.8,22.3,1016.0,930.96,688.9
2018,6,23,11,45,959.0,98.5,2.9,22.4,1022.5,940.76,695.56
2018,6,23,12,0,960.0,99.0,3.0,22.5,1029.0,946.86,699.9
2018,6,23,12,15,959.5,99.5,3.1,22.45,1028.5,947.93,701.41
2018,6,23,12,30,959.0,100.0,3.2,22.4,1028.0,945.3,700.58
2018,6,23,12,45,957.5,100.0,3.35,22.35,1020.0,937.63,696.82
2018,6,23,13,0,956.0,100.0,3.5,22.3,1012.0,926.27,690.62
2018,6,23,13,15,953.5,100.0,3.55,22.15,997.0,910.4,681.05
2018,6,23,13,30,951.0,100.0,3.6,22.0,982.0,890.95,669.08
2018,6,23,13,45,947.5,98.5,3.7,21.9,960.0,865.81,653.34
2018,6,23,14,0,944.0,97.0,3.8,21.8,938.0,837.3,635.2
2018,6,23,14,15,938.5,96.5,3.8,21.65,909.5,804.99,613.91
2018,6,23,14,30,933.0,96.0,3.8,21.5,881.0,769.72,590.41
2018,6,23,14,45,926.0,94.5,3.8,21.35,846.5,729.74,561.86
2018,6,23,15,0,919.0,93.0,3.8,21.2,812.0,687.28,530.63
2018,6,23,15,15,908.5,91.5,3.8,21.2,771.5,640.46,495.09
2018,6,23,15,30,898.0,90.0,3.8,21.2,731.0,591.91,457.35
2018,6,23,15,45,885.5,87.5,3.65,20.9,686.5,539.96,416.18
2018,6,23,16,0,873.0,85.0,3.5,20.6,642.0,486.98,373.01
2018,6,23,16,15,856.5,82.5,3.4,20.3,594.0,431.61,326.83
2018,6,23,16,30,840.0,80.0,3.3,20.0,546.0,376.16,279.29
2018,6,23,16,45,817.0,77.0,3.2,19.7,495.5,316.18,227.35
2018,6,23,17,0,794.0,74.0,3.1,19.4,445.0,259.28,177.46
2018,6,23,17,15,762.0,71.5,2.95,18.85,393.5,202.71,129.31
2018,6,23,17,30,730.0,69.0,2.8,18.3,342.0,149.04,86.95
2018,6,23,17,45,684.5,64.5,2.7,17.75,290.5,96.01,53.12
2018,6,23,18,0,639.0,60.0,2.6,17.2,239.0,47.01,36.0
2018,6,23,18,15,569.0,54.5,2.45,16.7,190.5,43.21,32.62
2018,6,23,18,30,499.0,49.0,2.3,16.2,142.0,39.46,29.07
2018,6,23,18,45,392.5,41.0,2.15,15.75,100.5,33.46,23.31
2018,6,23,19,0,286.0,33.0,2.0,15.3,59.0,27.5,16.39
2018,6,23,19,15,167.0,20.5,1.95,15.05,33.5,16.03,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.8,8.0,6.83,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.55,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.0,3.35,13.15,6.0,0.0,0.0
2018,6,24,5,0,67.0,10.0,3.5,13.3,12.0,8.54,0.0
2018,6,24,5,15,163.5,23.5,3.65,13.5,39.0,18.29,4.06
2018,6,24,5,30,260.0,37.0,3.8,13.7,66.0,28.62,18.66
2018,6,24,5,45,288.0,47.0,3.9,13.9,94.0,35.92,25.94
2018,6,24,6,0,316.0,57.0,4.0,14.1,122.0,43.0,32.62
2018,6,24,6,15,159.5,70.0,4.1,14.35,103.0,52.97,41.7
2018,6,24,6,30,3.0,83.0,4.2,14.6,84.0,67.07,51.71
2018,6,24,6,45,1.5,90.5,4.25,14.8,91.0,73.83,57.34
2018,6,24,7,0,0.0,98.0,4.3,15.0,98.0,80.25,62.64
2018,6,24,7,15,1.0,121.0,4.3,15.2,121.5,99.08,78.15
2018,6,24,7,30,2.0,144.0,4.3,15.4,145.0,118.26,93.75
2018,6,24,7,45,3.0,154.5,4.3,15.6,156.0,127.83,101.24
2018,6,24,8,0,4.0,165.0,4.3,15.8,167.0,137.49,108.76
2018,6,24,8,15,8.0,179.0,4.3,15.95,184.0,151.4,119.72
2018,6,24,8,30,12.0,193.0,4.3,16.1,201.0,165.77,131.02
2018,6,24,8,45,18.5,209.0,4.3,16.3,222.0,183.56,145.02
2018,6,24,9,0,25.0,225.0,4.3,16.5,243.0,205.57,162.35
2018,6,24,9,15,33.5,234.5,4.25,16.6,260.0,221.02,174.44
2018,6,24,9,30,42.0,244.0,4.2,16.7,277.0,237.12,187.03
2018,6,24,9,45,62.0,260.5,4.15,16.8,312.0,267.91,211.4
2018,6,24,10,0,82.0,277.0,4.1,16.9,347.0,308.27,243.01
2018,6,24,10,15,101.0,274.5,4.05,16.95,363.5,324.58,255.88
2018,6,24,10,30,120.0,272.0,4.0,17.0,380.0,341.49,269.28
2018,6,24,10,45,167.0,274.0,3.95,17.1,428.0,393.83,310.42
2018,6,24,11,0,214.0,276.0,3.9,17.2,476.0,439.82,346.22
2018,6,24,11,15,230.0,281.0,3.9,17.2,499.0,462.77,363.69
2018,6,24,11,30,246.0,286.0,3.9,17.2,522.0,485.14,380.73
2018,6,24,11,45,231.0,284.5,3.85,17.2,507.0,473.39,371.33
2018,6,24,12,0,216.0,283.0,3.8,17.2,492.0,460.26,361.03
2018,6,24,12,15,231.5,277.5,3.8,17.2,501.5,469.22,368.31
2018,6,24,12,30,247.0,272.0,3.8,17.2,511.0,476.97,374.59
2018,6,24,12,45,253.0,295.5,3.75,17.25,538.5,501.92,392.93
2018,6,24,13,0,259.0,319.0,3.7,17.3,566.0,525.32,409.94
2018,6,24,13,15,205.0,293.5,3.7,17.25,487.0,451.15,353.44
2018,6,24,13,30,151.0,268.0,3.7,17.2,408.0,377.87,297.06
2018,6,24,13,45,293.5,231.5,3.7,17.15,495.5,466.41,368.58
2018,6,24,14,0,436.0,195.0,3.7,17.1,583.0,539.33,426.3
2018,6,24,14,15,665.5,155.0,3.65,17.05,725.5,658.71,518.05
2018,6,24,14,30,895.0,115.0,3.6,17.0,868.0,760.07,593.35
2018,6,24,14,45,885.0,114.0,3.6,16.95,833.0,719.85,562.79
2018,6,24,15,0,875.0,113.0,3.6,16.9,798.0,677.49,530.96
2018,6,24,15,15,863.5,110.5,3.6,16.9,757.5,630.99,495.23
2018,6,24,15,30,852.0,108.0,3.6,16.9,717.0,582.94,457.43
2018,6,24,15,45,836.0,105.5,3.55,16.65,672.0,532.13,416.77
2018,6,24,16,0,820.0,103.0,3.5,16.4,627.0,479.16,373.29
2018,6,24,16,15,798.5,100.5,3.5,16.2,578.5,423.67,326.65
2018,6,24,16,30,777.0,98.0,3.5,16.0,530.0,368.78,279.25
2018,6,24,16,45,705.5,103.5,3.45,15.85,467.5,303.85,224.2
2018,6,24,17,0,634.0,109.0,3.4,15.7,405.0,247.87,176.73
2018,6,24,17,15,595.5,102.5,3.35,15.5,355.0,195.23,132.1
2018,6,24,17,30,557.0,96.0,3.3,15.3,305.0,146.52,93.47
2018,6,24,17,45,529.5,85.5,3.3,15.1,260.5,99.5,61.53
2018,6,24,18,0,502.0,75.0,3.3,14.9,216.0,57.68,45.83
2018,6,24,18,15,444.5,65.0,3.15,14.7,171.5,50.92,39.73
2018,6,24,18,30,387.0,55.0,3.0,14.5,127.0,43.93,33.22
2018,6,24,18,45,301.5,44.0,2.9,14.35,90.0,33.87,23.82
2018,6,24,19,0,216.0,33.0,2.8,14.2,53.0,25.55,14.95
2018,6,24,19,15,126.0,20.0,2.7,14.1,30.0,15.58,0.0
2018,6,24,19,30,36.0,7.0,2.6,14.0,7.0,5.97,0.0
2018,6,24,19,45,18.0,3.5,2.5,13.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,4,45,13.5,2.5,3.85,12.85,3.0,0.0,0.0
2018,6,25,5,0,27.0,5.0,4.0,13.0,6.0,4.27,0.0
2018,6,25,5,15,79.0,14.0,4.05,13.15,21.5,10.85,0.0
2018,6,25,5,30,131.0,23.0,4.1,13.3,37.0,17.68,9.37
2018,6,25,5,45,120.5,25.5,4.15,13.45,43.5,19.31,11.37
2018,6,25,6,0,110.0,28.0,4.2,13.6,50.0,20.83,12.96
2018,6,25,6,15,55.0,25.5,4.05,13.7,36.5,20.14,12.45
2018,6,25,6,30,0.0,23.0,3.9,13.8,23.0,18.95,10.7
2018,6,25,6,45,0.0,32.5,3.8,13.95,32.5,26.82,17.45
2018,6,25,7,0,0.0,42.0,3.7,14.1,42.0,34.71,24.14
2018,6,25,7,15,0.0,67.0,3.6,14.3,67.0,55.54,41.74
2018,6,25,7,30,0.0,92.0,3.5,14.5,92.0,76.26,59.0
2018,6,25,7,45,0.0,107.0,3.4,14.65,107.0,88.62,69.07
2018,6,25,8,0,0.0,122.0,3.3,14.8,122.0,101.07,79.12
2018,6,25,8,15,3.5,152.5,3.3,15.0,155.0,127.81,100.8
2018,6,25,8,30,7.0,183.0,3.3,15.2,188.0,155.13,122.7
2018,6,25,8,45,10.5,208.0,3.25,15.4,215.5,178.47,141.16
2018,6,25,9,0,14.0,233.0,3.2,15.6,243.0,202.3,159.84
2018,6,25,9,15,15.0,242.5,3.3,15.7,254.0,212.03,167.23
2018,6,25,9,30,16.0,252.0,3.4,15.8,265.0,221.81,174.68
2018,6,25,9,45,14.5,250.5,3.45,15.95,262.5,220.56,173.3
2018,6,25,10,0,13.0,249.0,3.5,16.1,260.0,219.08,171.79
2018,6,25,10,15,12.5,243.5,3.55,16.15,254.5,214.78,168.16
2018,6,25,10,30,12.0,238.0,3.6,16.2,249.0,210.35,164.47
2018,6,25,10,45,13.5,256.5,3.7,16.25,269.0,227.99,178.26
2018,6,25,11,0,15.0,275.0,3.8,16.3,289.0,245.71,192.02
2018,6,25,11,15,21.0,312.5,3.85,16.35,332.5,283.79,221.67
2018,6,25,11,30,27.0,350.0,3.9,16.4,376.0,332.6,259.27
2018,6,25,11,45,34.5,374.5,3.95,16.4,408.0,362.02,281.81
2018,6,25,12,0,42.0,399.0,4.0,16.4,440.0,391.34,304.22
2018,6,25,12,15,263.5,349.5,4.1,16.4,604.5,564.29,441.18
2018,6,25,12,30,485.0,300.0,4.2,16.4,769.0,725.54,564.13
2018,6,25,12,45,360.0,346.0,4.3,16.4,692.5,653.41,507.9
2018,6,25,13,0,235.0,392.0,4.4,16.4,616.0,571.35,444.82
2018,6,25,13,15,144.5,403.0,4.45,16.4,540.0,489.88,382.12
2018,6,25,13,30,54.0,414.0,4.5,16.4,464.0,409.88,319.39
2018,6,25,13,45,191.5,370.5,4.6,16.4,542.0,490.21,385.14
2018,6,25,14,0,329.0,327.0,4.7,16.4,620.0,561.21,442.15
2018,6,25,14,15,623.0,212.5,4.8,16.3,745.0,682.48,539.09
2018,6,25,14,30,917.0,98.0,4.9,16.2,870.0,761.28,602.13
2018,6,25,14,45,910.5,96.0,4.95,16.15,836.0,721.82,572.21
2018,6,25,15,0,904.0,94.0,5.0,16.1,802.0,679.9,540.18
2018,6,25,15,15,893.5,92.5,5.0,16.1,762.0,633.75,503.86
2018,6,25,15,30,883.0,91.0,5.0,16.1,722.0,585.91,465.34
2018,6,25,15,45,824.0,103.0,5.15,15.85,663.0,524.44,415.93
2018,6,25,16,0,765.0,115.0,5.3,15.6,604.0,465.22,367.2
2018,6,25,16,15,785.5,100.5,5.35,15.45,569.0,419.09,326.88
2018,6,25,16,30,806.0,86.0,5.4,15.3,534.0,369.21,281.92
2018,6,25,16,45,795.0,80.5,5.5,15.1,488.0,314.24,232.28
2018,6,25,17,0,784.0,75.0,5.6,14.9,442.0,259.27,182.19
2018,6,25,17,15,753.5,72.0,5.65,14.65,391.0,203.07,132.83
2018,6,25,17,30,723.0,69.0,5.7,14.4,340.0,149.61,89.29
2018,6,25,17,45,679.5,64.5,5.75,14.2,289.5,97.04,54.59
2018,6,25,18,0,636.0,60.0,5.8,14.0,239.0,46.96,36.44
2018,6,25,18,15,572.0,54.0,5.75,13.75,191.0,42.81,32.65
2018,6,25,18,30,508.0,48.0,5.7,13.5,143.0,38.65,28.67
2018,6,25,18,45,407.5,40.0,5.6,13.25,102.0,32.62,22.82
2018,6,25,19,0,307.0,32.0,5.5,13.0,61.0,26.61,15.9
2018,6,25,19,15,180.5,20.5,5.4,12.9,35.0,17.24,0.0
2018,6,25,19,30,54.0,9.0,5.3,12.8,9.0,7.68,0.0
2018,6,25,19,45,27.0,4.5,5.25,12.7,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,4,45,35.0,6.0,4.2,11.65,7.0,0.0,0.0
2018,6,26,5,0,70.0,12.0,4.3,11.8,14.0,10.24,0.0
2018,6,26,5,15,189.0,25.0,4.3,12.0,43.0,19.49,3.84
2018,6,26,5,30,308.0,38.0,4.3,12.2,72.0,31.49,21.14
2018,6,26,5,45,355.0,48.5,4.3,12.4,106.5,39.27,29.02
2018,6,26,6,0,402.0,59.0,4.3,12.6,141.0,46.77,36.17
2018,6,26,6,15,257.5,84.5,4.25,12.8,142.5,63.47,51.34
2018,6,26,6,30,113.0,110.0,4.2,13.0,144.0,85.05,65.73
2018,6,26,6,45,92.5,131.5,4.15,13.2,162.5,108.71,83.72
2018,6,26,7,0,72.0,153.0,4.1,13.4,181.0,130.71,102.36
2018,6,26,7,15,119.5,177.0,4.05,13.6,231.5,165.55,129.3
2018,6,26,7,30,167.0,201.0,4.0,13.8,282.0,206.68,161.93
2018,6,26,7,45,263.0,209.5,3.95,13.95,352.5,258.66,202.69
2018,6,26,8,0,359.0,218.0,3.9,14.1,423.0,319.72,251.56
2018,6,26,8,15,511.5,191.0,3.9,14.3,510.5,389.59,307.35
2018,6,26,8,30,664.0,164.0,3.9,14.5,598.0,473.06,374.13
2018,6,26,8,45,773.0,134.0,3.9,14.65,672.0,540.31,428.29
2018,6,26,9,0,882.0,104.0,3.9,14.8,746.0,611.9,485.2
2018,6,26,9,15,893.0,106.0,3.9,14.9,786.0,659.78,522.62
2018,6,26,9,30,904.0,108.0,3.9,15.0,826.0,705.92,557.92
2018,6,26,9,45,912.5,109.5,3.95,15.15,860.5,747.87,589.41
2018,6,26,10,0,921.0,111.0,4.0,15.3,895.0,787.42,618.16
2018,6,26,10,15,928.0,111.0,4.0,15.4,923.0,821.85,641.7
2018,6,26,10,30,935.0,111.0,4.0,15.5,951.0,853.39,663.04
2018,6,26,10,45,940.0,111.5,4.05,15.55,972.5,880.67,681.65
2018,6,26,11,0,945.0,112.0,4.1,15.6,994.0,904.64,697.94
2018,6,26,11,15,949.0,111.5,4.1,15.65,1008.5,923.43,710.36
2018,6,26,11,30,953.0,111.0,4.1,15.7,1023.0,938.67,720.38
2018,6,26,11,45,955.5,110.5,4.15,15.75,1030.5,948.99,727.34
2018,6,26,12,0,958.0,110.0,4.2,15.8,1038.0,955.65,731.89
2018,6,26,12,15,961.0,107.5,4.2,15.85,1038.0,957.28,732.8
2018,6,26,12,30,964.0,105.0,4.2,15.9,1038.0,955.2,731.28
2018,6,26,12,45,966.5,102.5,4.25,15.95,1031.0,948.9,727.24
2018,6,26,13,0,969.0,100.0,4.3,16.0,1024.0,938.8,720.65
2018,6,26,13,15,967.0,98.5,4.4,16.05,1008.5,921.94,710.01
2018,6,26,13,30,965.0,97.0,4.5,16.1,993.0,901.41,696.81
2018,6,26,13,45,962.5,95.5,4.55,16.1,971.0,876.89,680.52
2018,6,26,14,0,960.0,94.0,4.6,16.1,949.0,848.91,661.7
2018,6,26,14,15,954.5,93.0,4.7,16.05,920.0,815.77,639.49
2018,6,26,14,30,949.0,92.0,4.8,16.0,891.0,779.63,614.86
2018,6,26,14,45,942.0,89.5,4.85,16.0,855.5,738.23,584.5
2018,6,26,15,0,935.0,87.0,4.9,16.0,820.0,694.32,551.02
2018,6,26,15,15,925.0,85.5,4.9,16.0,779.5,647.21,514.06
2018,6,26,15,30,915.0,84.0,4.9,16.0,739.0,598.29,474.78
2018,6,26,15,45,902.5,82.0,5.0,15.8,694.0,546.05,432.44
2018,6,26,16,0,890.0,80.0,5.1,15.6,649.0,492.75,387.86
2018,6,26,16,15,873.5,77.5,5.15,15.45,600.5,436.55,339.46
2018,6,26,16,30,857.0,75.0,5.2,15.3,552.0,380.24,289.63
2018,6,26,16,45,835.0,73.0,5.2,15.15,501.5,322.86,238.0
2018,6,26,17,0,813.0,71.0,5.2,15.0,451.0,263.66,184.6
2018,6,26,17,15,783.0,67.5,5.25,14.8,399.0,205.46,133.43
2018,6,26,17,30,753.0,64.0,5.3,14.6,347.0,149.9,88.06
2018,6,26,17,45,673.0,64.0,5.3,14.35,289.0,96.87,54.4
2018,6,26,18,0,593.0,64.0,5.3,14.1,231.0,49.69,38.87
2018,6,26,18,15,479.0,59.0,5.2,13.9,176.5,46.19,35.65
2018,6,26,18,30,365.0,54.0,5.1,13.7,122.0,42.92,32.44
2018,6,26,18,45,251.5,42.0,5.05,13.45,82.5,32.18,22.43
2018,6,26,19,0,138.0,30.0,5.0,13.2,43.0,23.06,13.04
2018,6,26,19,15,88.0,18.0,4.9,13.1,24.5,13.98,0.0
2018,6,26,19,30,38.0,6.0,4.8,13.0,6.0,5.12,0.0
2018,6,26,19,45,19.0,3.0,4.75,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,4,45,24.0,5.0,4.3,12.0,5.5,0.0,0.0
2018,6,27,5,0,48.0,10.0,4.4,12.1,11.0,8.54,0.0
2018,6,27,5,15,147.0,22.5,4.4,12.2,36.5,17.5,2.36
2018,6,27,5,30,246.0,35.0,4.4,12.3,62.0,27.08,17.35
2018,6,27,5,45,288.0,39.0,4.4,12.45,86.0,30.82,21.57
2018,6,27,6,0,330.0,43.0,4.4,12.6,110.0,33.18,24.05
2018,6,27,6,15,165.0,37.0,4.35,12.8,70.5,27.33,18.97
2018,6,27,6,30,0.0,31.0,4.3,13.0,31.0,25.57,16.45
2018,6,27,6,45,0.0,38.0,4.3,13.2,38.0,31.38,21.43
2018,6,27,7,0,0.0,45.0,4.3,13.4,45.0,37.2,26.34
2018,6,27,7,15,0.0,70.5,4.3,13.6,70.5,58.46,44.34
2018,6,27,7,30,0.0,96.0,4.3,13.8,96.0,79.48,61.89
2018,6,27,7,45,0.0,110.0,4.3,13.95,110.0,91.05,71.32
2018,6,27,8,0,0.0,124.0,4.3,14.1,124.0,102.7,80.74
2018,6,27,8,15,0.0,129.5,4.35,14.25,129.5,107.45,84.36
2018,6,27,8,30,0.0,135.0,4.4,14.4,135.0,112.2,87.98
2018,6,27,8,45,0.0,139.5,4.45,14.55,139.5,116.12,90.91
2018,6,27,9,0,0.0,144.0,4.5,14.7,144.0,120.05,93.84
2018,6,27,9,15,1.5,151.0,4.5,14.8,152.0,127.0,99.3
2018,6,27,9,30,3.0,158.0,4.5,14.9,160.0,134.1,104.87
2018,6,27,9,45,3.5,162.0,4.55,15.0,164.5,138.11,107.91
2018,6,27,10,0,4.0,166.0,4.6,15.1,169.0,142.15,110.99
2018,6,27,10,15,6.5,184.5,4.65,15.15,190.0,160.03,125.31
2018,6,27,10,30,9.0,203.0,4.7,15.2,211.0,178.13,139.73
2018,6,27,10,45,10.0,216.5,4.75,15.3,225.5,190.9,149.77
2018,6,27,11,0,11.0,230.0,4.8,15.4,240.0,203.72,159.82
2018,6,27,11,15,14.5,261.0,4.85,15.4,274.5,233.76,183.64
2018,6,27,11,30,18.0,292.0,4.9,15.4,309.0,263.99,207.43
2018,6,27,11,45,19.5,310.0,5.0,15.4,328.5,281.27,220.94
2018,6,27,12,0,21.0,328.0,5.1,15.4,348.0,298.48,234.4
2018,6,27,12,15,19.0,315.0,5.15,15.4,333.0,285.46,224.16
2018,6,27,12,30,17.0,302.0,5.2,15.4,318.0,272.29,213.85
2018,6,27,12,45,16.5,291.5,5.25,15.4,307.0,262.5,206.24
2018,6,27,13,0,16.0,281.0,5.3,15.4,296.0,252.61,198.56
2018,6,27,13,15,14.0,258.5,5.35,15.35,271.5,231.04,181.63
2018,6,27,13,30,12.0,236.0,5.4,15.3,247.0,209.56,164.7
2018,6,27,13,45,78.5,240.5,5.5,15.25,310.5,282.28,224.89
2018,6,27,14,0,145.0,245.0,5.6,15.2,374.0,342.87,274.6
2018,6,27,14,15,269.5,231.5,5.65,15.15,462.0,429.43,345.34
2018,6,27,14,30,394.0,218.0,5.7,15.1,550.0,496.59,399.71
2018,6,27,14,45,392.5,184.5,5.8,15.0,503.5,448.86,362.79
2018,6,27,15,0,391.0,151.0,5.9,14.9,457.0,404.18,327.88
2018,6,27,15,15,449.0,140.5,5.9,14.9,475.0,411.41,333.53
2018,6,27,15,30,507.0,130.0,5.9,14.9,493.0,412.31,333.36
2018,6,27,15,45,468.0,131.5,6.1,14.65,450.0,367.41,296.21
2018,6,27,16,0,429.0,133.0,6.3,14.4,407.0,324.92,260.55
2018,6,27,16,15,524.5,123.0,6.35,14.2,432.5,330.78,262.1
2018,6,27,16,30,620.0,113.0,6.4,14.0,458.0,325.49,252.65
2018,6,27,16,45,610.0,109.5,6.45,13.85,422.5,282.2,213.08
2018,6,27,17,0,600.0,106.0,6.5,13.7,387.0,239.02,173.45
2018,6,27,17,15,491.0,113.0,6.5,13.45,325.5,183.77,128.84
2018,6,27,17,30,382.0,120.0,6.5,13.2,264.0,142.17,98.56
2018,6,27,17,45,439.0,97.0,6.5,13.0,239.0,101.92,66.79
2018,6,27,18,0,496.0,74.0,6.5,12.8,214.0,56.79,45.42
2018,6,27,18,15,393.5,67.5,6.45,12.65,164.5,50.75,39.9
2018,6,27,18,30,291.0,61.0,6.4,12.5,115.0,45.94,35.27
2018,6,27,18,45,220.0,46.5,6.3,12.35,80.5,35.39,25.34
2018,6,27,19,0,149.0,32.0,6.2,12.2,46.0,24.61,14.37
2018,6,27,19,15,88.5,19.5,6.2,12.15,26.5,15.14,0.0
2018,6,27,19,30,28.0,7.0,6.2,12.1,7.0,5.97,0.0
2018,6,27,19,45,14.0,3.5,6.2,12.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,6.5,12.5,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,6.6,12.6,12.0,9.39,0.0
2018,6,28,5,15,150.5,25.0,6.7,12.75,39.0,19.43,2.56
2018,6,28,5,30,255.0,39.0,6.8,12.9,66.0,30.13,19.8
2018,6,28,5,45,288.0,46.0,6.9,13.1,92.0,35.21,25.32
2018,6,28,6,0,321.0,53.0,7.0,13.3,118.0,40.17,30.16
2018,6,28,6,15,162.0,70.0,7.0,13.45,103.0,52.98,41.83
2018,6,28,6,30,3.0,87.0,7.0,13.6,88.0,69.82,54.28
2018,6,28,6,45,50.5,119.5,6.95,13.8,139.0,97.84,76.1
2018,6,28,7,0,98.0,152.0,6.9,14.0,190.0,133.2,103.26
2018,6,28,7,15,175.5,170.5,6.95,14.1,250.5,172.15,132.64
2018,6,28,7,30,253.0,189.0,7.0,14.2,311.0,220.99,171.34
2018,6,28,7,45,506.5,146.5,7.0,14.35,424.0,288.56,222.14
2018,6,28,8,0,760.0,104.0,7.0,14.5,537.0,383.73,298.62
2018,6,28,8,15,794.5,102.0,6.95,14.65,588.5,439.23,347.34
2018,6,28,8,30,829.0,100.0,6.9,14.8,640.0,496.5,396.57
2018,6,28,8,45,844.5,101.0,6.8,14.9,683.5,546.96,439.4
2018,6,28,9,0,860.0,102.0,6.7,15.0,727.0,596.89,480.69
2018,6,28,9,15,871.0,104.0,6.6,15.1,766.0,643.88,518.62
2018,6,28,9,30,882.0,106.0,6.5,15.2,805.0,689.2,554.35
2018,6,28,9,45,889.5,107.5,6.4,15.35,838.5,729.71,585.5
2018,6,28,10,0,897.0,109.0,6.3,15.5,872.0,767.82,613.83
2018,6,28,10,15,903.0,110.0,6.25,15.55,899.5,801.74,637.93
2018,6,28,10,30,909.0,111.0,6.2,15.6,927.0,832.79,659.78
2018,6,28,10,45,912.5,112.5,6.15,15.65,947.5,859.21,678.12
2018,6,28,11,0,916.0,114.0,6.1,15.7,968.0,882.35,694.02
2018,6,28,11,15,919.0,114.5,6.05,15.7,982.5,900.79,706.63
2018,6,28,11,30,922.0,115.0,6.0,15.7,997.0,915.76,716.79
2018,6,28,11,45,923.5,115.5,5.95,15.65,1004.0,925.91,723.66
2018,6,28,12,0,925.0,116.0,5.9,15.6,1011.0,932.5,728.07
2018,6,28,12,15,927.5,114.0,5.95,15.6,1011.0,934.21,729.51
2018,6,28,12,30,930.0,112.0,6.0,15.6,1011.0,932.35,728.51
2018,6,28,12,45,931.5,109.5,6.05,15.6,1004.0,925.53,724.04
2018,6,28,13,0,933.0,107.0,6.1,15.6,997.0,915.06,717.04
2018,6,28,13,15,930.0,106.5,6.15,15.55,982.0,898.88,706.12
2018,6,28,13,30,927.0,106.0,6.2,15.5,967.0,879.22,692.71
2018,6,28,13,45,922.0,105.5,6.3,15.45,944.5,854.52,675.82
2018,6,28,14,0,917.0,105.0,6.4,15.4,922.0,826.62,656.51
2018,6,28,14,15,910.5,104.0,6.4,15.3,893.5,794.06,633.36
2018,6,28,14,30,904.0,103.0,6.4,15.2,865.0,758.68,607.98
2018,6,28,14,45,896.0,102.0,6.4,15.15,831.0,719.64,577.94
2018,6,28,15,0,888.0,101.0,6.4,15.1,797.0,678.28,545.42
2018,6,28,15,15,877.5,99.0,6.4,15.1,757.5,632.38,508.61
2018,6,28,15,30,867.0,97.0,6.4,15.1,718.0,584.81,469.65
2018,6,28,15,45,852.0,95.5,6.4,14.85,673.5,533.94,427.52
2018,6,28,16,0,837.0,94.0,6.4,14.6,629.0,482.33,383.64
2018,6,28,16,15,818.0,91.5,6.45,14.45,581.5,426.86,335.44
2018,6,28,16,30,799.0,89.0,6.5,14.3,534.0,371.87,286.46
2018,6,28,16,45,774.5,86.5,6.5,14.15,484.5,315.78,235.8
2018,6,28,17,0,750.0,84.0,6.5,14.0,435.0,261.17,186.19
2018,6,28,17,15,718.0,79.5,6.5,13.8,384.0,205.2,136.86
2018,6,28,17,30,686.0,75.0,6.5,13.6,333.0,148.54,90.24
2018,6,28,17,45,641.0,70.0,6.45,13.4,283.0,97.08,55.48
2018,6,28,18,0,596.0,65.0,6.4,13.2,233.0,50.64,39.85
2018,6,28,18,15,532.0,58.0,6.3,13.05,186.0,45.73,35.36
2018,6,28,18,30,468.0,51.0,6.2,12.9,139.0,40.93,30.77
2018,6,28,18,45,370.5,42.0,6.1,12.7,99.0,34.2,24.26
2018,6,28,19,0,273.0,33.0,6.0,12.5,59.0,27.42,16.64
2018,6,28,19,15,158.0,20.5,5.95,12.45,33.5,16.01,0.0
2018,6,28,19,30,43.0,8.0,5.9,12.4,8.0,6.83,0.0
2018,6,28,19,45,21.5,4.0,5.85,12.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.1,11.85,6.0,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.0,12.0,12.0,9.39,0.0
2018,6,29,5,15,206.5,22.5,1.95,12.2,40.5,18.74,1.59
2018,6,29,5,30,333.0,34.0,1.9,12.4,69.0,28.06,18.1
2018,6,29,5,45,426.0,41.5,1.85,12.65,111.0,33.62,24.02
2018,6,29,6,0,519.0,49.0,1.8,12.9,153.0,39.2,29.41
2018,6,29,6,15,565.0,56.0,1.7,13.15,198.0,44.04,33.94
2018,6,29,6,30,611.0,63.0,1.6,13.4,243.0,60.51,38.16
2018,6,29,6,45,667.5,65.0,1.55,13.6,296.0,110.68,62.88
2018,6,29,7,0,724.0,67.0,1.5,13.8,349.0,163.03,99.72
2018,6,29,7,15,754.5,70.5,1.55,14.1,400.0,217.35,144.96
2018,6,29,7,30,785.0,74.0,1.6,14.4,451.0,274.34,194.69
2018,6,29,7,45,807.5,76.5,1.6,14.7,501.0,330.24,244.04
2018,6,29,8,0,830.0,79.0,1.6,15.0,551.0,388.88,294.7
2018,6,29,8,15,847.5,81.0,1.75,15.25,598.5,443.55,341.53
2018,6,29,8,30,865.0,83.0,1.9,15.5,646.0,498.18,387.07
2018,6,29,8,45,878.5,85.0,2.0,15.75,690.0,550.37,429.31
2018,6,29,9,0,892.0,87.0,2.1,16.0,734.0,601.58,469.6
2018,6,29,9,15,899.5,89.5,2.25,16.2,772.5,648.26,505.82
2018,6,29,9,30,907.0,92.0,2.4,16.4,811.0,692.92,539.73
2018,6,29,9,45,912.0,95.5,2.55,16.55,844.5,734.51,570.81
2018,6,29,10,0,917.0,99.0,2.7,16.7,878.0,773.46,598.74
2018,6,29,10,15,922.5,100.0,2.8,16.85,905.5,807.68,622.08
2018,6,29,10,30,928.0,101.0,2.9,17.0,933.0,838.95,643.28
2018,6,29,10,45,931.5,102.0,3.0,17.1,954.0,865.46,661.25
2018,6,29,11,0,935.0,103.0,3.1,17.2,975.0,888.64,676.95
2018,6,29,11,15,937.5,103.5,3.15,17.25,989.0,907.06,689.21
2018,6,29,11,30,940.0,104.0,3.2,17.3,1003.0,921.93,699.13
2018,6,29,11,45,941.0,104.0,3.3,17.35,1009.5,931.43,705.83
2018,6,29,12,0,942.0,104.0,3.4,17.4,1016.0,937.3,710.17
2018,6,29,12,15,941.5,104.5,3.5,17.4,1015.5,938.65,711.67
2018,6,29,12,30,941.0,105.0,3.6,17.4,1015.0,936.36,710.79
2018,6,29,12,45,939.5,104.5,3.75,17.4,1007.0,928.66,706.6
2018,6,29,13,0,938.0,104.0,3.9,17.4,999.0,917.33,699.96
2018,6,29,13,15,936.0,103.5,4.0,17.35,984.5,901.97,690.41
2018,6,29,13,30,934.0,103.0,4.1,17.3,970.0,883.07,678.4
2018,6,29,13,45,931.5,101.0,4.2,17.3,948.5,858.91,662.54
2018,6,29,14,0,929.0,99.0,4.3,17.3,927.0,831.38,644.25
2018,6,29,14,15,923.5,98.0,4.35,17.2,899.0,799.25,622.73
2018,6,29,14,30,918.0,97.0,4.4,17.1,871.0,764.2,598.92
2018,6,29,14,45,911.0,95.0,4.5,17.0,836.5,724.45,570.39
2018,6,29,15,0,904.0,93.0,4.6,16.9,802.0,682.27,538.91
2018,6,29,15,15,894.0,91.0,4.6,16.9,762.0,636.03,502.91
2018,6,29,15,30,884.0,89.0,4.6,16.9,722.0,588.05,464.67
2018,6,29,15,45,870.5,87.5,4.7,16.7,678.0,537.21,423.77
2018,6,29,16,0,857.0,86.0,4.8,16.5,634.0,485.44,380.81
2018,6,29,16,15,840.0,83.5,4.8,16.35,586.5,430.67,333.94
2018,6,29,16,30,823.0,81.0,4.8,16.2,539.0,374.21,284.47
2018,6,29,16,45,799.0,78.5,4.85,16.05,489.0,317.01,233.61
2018,6,29,17,0,775.0,76.0,4.9,15.9,439.0,261.19,183.51
2018,6,29,17,15,742.5,72.5,4.85,15.65,387.5,204.57,134.07
2018,6,29,17,30,710.0,69.0,4.8,15.4,336.0,150.93,90.38
2018,6,29,17,45,664.0,65.0,4.7,15.2,285.5,95.43,52.65
2018,6,29,18,0,618.0,61.0,4.6,15.0,235.0,48.37,37.55
2018,6,29,18,15,552.5,55.0,4.55,14.7,187.5,43.46,33.11
2018,6,29,18,30,487.0,49.0,4.5,14.4,140.0,39.35,29.2
2018,6,29,18,45,386.0,40.5,4.45,14.15,99.5,32.95,23.04
2018,6,29,19,0,285.0,32.0,4.4,13.9,59.0,26.53,15.83
2018,6,29,19,15,166.0,20.0,4.4,13.8,33.5,15.64,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.7,8.0,6.83,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.55,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.45,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.6,11.0,7.68,0.0
2018,6,30,5,15,240.5,19.5,1.4,13.9,41.0,16.1,0.0
2018,6,30,5,30,388.0,30.0,1.5,14.2,71.0,24.72,15.1
2018,6,30,5,45,476.5,37.0,1.65,14.45,113.5,30.07,20.71
2018,6,30,6,0,565.0,44.0,1.8,14.7,156.0,35.43,25.83
2018,6,30,6,15,622.5,48.5,1.85,15.0,204.5,41.98,31.84
2018,6,30,6,30,680.0,53.0,1.9,15.3,253.0,57.58,34.78
2018,6,30,6,45,719.5,57.5,1.95,15.6,304.5,108.36,58.55
2018,6,30,7,0,759.0,62.0,2.0,15.9,356.0,163.41,97.81
2018,6,30,7,15,786.5,65.0,1.95,16.3,407.0,218.71,143.73
2018,6,30,7,30,814.0,68.0,1.9,16.7,458.0,279.05,196.05
2018,6,30,7,45,835.0,70.0,1.9,17.15,508.0,335.12,245.35
2018,6,30,8,0,856.0,72.0,1.9,17.6,558.0,392.05,294.48
2018,6,30,8,15,871.5,74.5,1.9,18.0,605.5,447.67,341.33
2018,6,30,8,30,887.0,77.0,1.9,18.4,653.0,503.02,386.39
2018,6,30,8,45,899.0,79.0,1.85,18.85,697.0,555.51,427.49
2018,6,30,9,0,911.0,81.0,1.8,19.3,741.0,606.83,466.2
2018,6,30,9,15,919.5,82.5,1.9,19.5,780.0,654.08,502.0
2018,6,30,9,30,928.0,84.0,2.0,19.7,819.0,699.34,535.51
2018,6,30,9,45,934.5,86.0,2.05,19.9,853.0,741.45,565.68
2018,6,30,10,0,941.0,88.0,2.1,20.1,887.0,780.98,592.31
2018,6,30,10,15,946.0,89.0,2.25,20.15,914.5,815.65,616.05
2018,6,30,10,30,951.0,90.0,2.4,20.2,942.0,847.25,637.67
2018,6,30,10,45,953.5,91.5,2.5,20.25,963.0,874.06,655.64
2018,6,30,11,0,956.0,93.0,2.6,20.3,984.0,897.41,671.3
2018,6,30,11,15,958.0,93.5,2.75,20.3,998.0,915.85,684.25
2018,6,30,11,30,960.0,94.0,2.9,20.3,1012.0,930.64,694.85
2018,6,30,11,45,960.5,95.0,3.0,20.35,1019.0,940.88,701.99
2018,6,30,12,0,961.0,96.0,3.1,20.4,1026.0,947.4,706.74
2018,6,30,12,15,959.0,97.0,3.15,20.35,1024.5,947.96,707.53
2018,6,30,12,30,957.0,98.0,3.2,20.3,1023.0,944.81,705.96
2018,6,30,12,45,952.5,100.0,3.3,20.25,1014.5,936.67,701.51
2018,6,30,13,0,948.0,102.0,3.4,20.2,1006.0,924.91,694.67
2018,6,30,13,15,865.5,140.0,3.4,20.15,955.5,874.66,660.89
2018,6,30,13,30,783.0,178.0,3.4,20.1,905.0,834.41,634.0
2018,6,30,13,45,794.5,168.5,3.4,20.05,891.0,817.55,623.19
2018,6,30,14,0,806.0,159.0,3.4,20.0,877.0,797.02,609.67
2018,6,30,14,15,862.0,129.0,3.45,19.9,875.0,781.13,599.8
2018,6,30,14,30,918.0,99.0,3.5,19.8,873.0,766.93,591.11
2018,6,30,14,45,909.5,98.0,3.5,19.7,838.0,727.08,562.47
2018,6,30,15,0,901.0,97.0,3.5,19.6,803.0,684.9,531.31
2018,6,30,15,15,890.5,95.0,3.5,19.6,763.0,638.48,496.08
2018,6,30,15,30,880.0,93.0,3.5,19.6,723.0,590.36,458.67
2018,6,30,15,45,866.5,90.5,3.55,19.2,678.5,538.77,418.37
2018,6,30,16,0,853.0,88.0,3.6,18.8,634.0,486.28,376.0
2018,6,30,16,15,834.5,85.5,3.5,18.4,586.0,431.06,329.93
2018,6,30,16,30,816.0,83.0,3.4,18.0,538.0,374.39,281.43
2018,6,30,16,45,792.0,80.5,3.35,17.65,488.0,317.52,231.8
2018,6,30,17,0,768.0,78.0,3.3,17.3,438.0,262.05,182.83
2018,6,30,17,15,734.0,74.5,3.2,16.85,386.5,205.48,134.2
2018,6,30,17,30,700.0,71.0,3.1,16.4,335.0,152.09,91.2
2018,6,30,17,45,653.0,66.5,3.0,15.95,284.0,96.54,53.56
2018,6,30,18,0,606.0,62.0,2.9,15.5,233.0,49.68,38.63
2018,6,30,18,15,536.0,56.0,2.9,15.15,185.0,44.15,33.67
2018,6,30,18,30,466.0,50.0,2.9,14.8,137.0,40.07,29.8
2018,6,30,18,45,364.5,41.0,2.85,14.5,97.0,33.3,23.32
2018,6,30,19,0,263.0,32.0,2.8,14.2,57.0,26.48,15.76
2018,6,30,19,15,154.0,19.5,2.85,14.05,32.0,15.24,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.9,7.0,5.97,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.55,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.7,9.0,6.83,0.0
2018,7,1,5,15,175.5,21.0,3.45,13.9,36.5,17.38,0.0
2018,7,1,5,30,292.0,34.0,3.5,14.1,64.0,28.02,17.76
2018,7,1,5,45,382.0,43.5,3.5,14.3,105.0,35.22,25.18
2018,7,1,6,0,472.0,53.0,3.5,14.5,146.0,42.31,31.91
2018,7,1,6,15,533.5,59.5,3.4,14.7,193.0,46.66,36.02
2018,7,1,6,30,595.0,66.0,3.3,14.9,240.0,61.67,39.67
2018,7,1,6,45,584.5,79.0,3.25,15.05,277.0,110.43,65.75
2018,7,1,7,0,574.0,92.0,3.2,15.2,314.0,157.75,101.77
2018,7,1,7,15,603.5,100.5,3.05,15.4,363.0,207.91,143.24
2018,7,1,7,30,633.0,109.0,2.9,15.6,412.0,260.91,188.94
2018,7,1,7,45,632.5,122.5,2.8,15.75,453.0,311.14,233.59
2018,7,1,8,0,632.0,136.0,2.7,15.9,494.0,360.41,276.56
2018,7,1,8,15,601.5,159.5,2.6,16.1,523.5,404.22,314.19
2018,7,1,8,30,571.0,183.0,2.5,16.3,553.0,443.59,346.77
2018,7,1,8,45,590.0,189.0,2.4,16.45,594.5,489.97,383.5
2018,7,1,9,0,609.0,195.0,2.3,16.6,636.0,536.62,419.38
2018,7,1,9,15,634.0,196.5,2.3,16.75,677.5,583.08,454.65
2018,7,1,9,30,659.0,198.0,2.3,16.9,719.0,629.67,489.25
2018,7,1,9,45,752.0,165.0,2.3,17.0,784.0,690.21,534.57
2018,7,1,10,0,845.0,132.0,2.3,17.1,849.0,750.1,578.68
2018,7,1,10,15,753.5,180.0,2.4,17.2,835.0,757.26,581.96
2018,7,1,10,30,662.0,228.0,2.5,17.3,821.0,754.99,578.71
2018,7,1,10,45,568.0,269.5,2.55,17.45,786.5,732.25,560.65
2018,7,1,11,0,474.0,311.0,2.6,17.6,752.0,702.69,537.62
2018,7,1,11,15,442.5,328.0,2.7,17.6,745.0,700.61,535.93
2018,7,1,11,30,411.0,345.0,2.8,17.6,738.0,695.53,531.85
2018,7,1,11,45,302.5,401.5,2.9,17.6,692.0,645.26,493.36
2018,7,1,12,0,194.0,458.0,3.0,17.6,646.0,592.22,452.49
2018,7,1,12,15,149.0,465.0,3.05,17.55,609.5,559.03,427.62
2018,7,1,12,30,104.0,472.0,3.1,17.5,573.0,513.45,393.42
2018,7,1,12,45,100.0,450.5,3.2,17.45,547.0,489.13,376.14
2018,7,1,13,0,96.0,429.0,3.3,17.4,521.0,464.35,358.29
2018,7,1,13,15,74.5,420.5,3.35,17.25,491.0,436.05,337.06
2018,7,1,13,30,53.0,412.0,3.4,17.1,461.0,408.03,315.91
2018,7,1,13,45,139.5,367.5,3.4,17.0,492.5,446.64,348.2
2018,7,1,14,0,226.0,323.0,3.4,16.9,524.0,478.55,374.78
2018,7,1,14,15,464.5,243.0,3.45,16.7,639.5,589.77,463.44
2018,7,1,14,30,703.0,163.0,3.5,16.5,755.0,674.82,530.06
