Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,14,0,819.0,153.0,3.6,18.5,880.0,813.54,625.82
2018,7,11,14,15,873.0,123.0,3.65,18.35,876.0,796.16,614.96
2018,7,11,14,30,927.0,93.0,3.7,18.2,872.0,780.4,605.24
2018,7,11,14,45,919.0,91.5,3.75,18.05,837.0,740.1,577.31
2018,7,11,15,0,911.0,90.0,3.8,17.9,802.0,697.38,545.91
2018,7,11,15,15,900.5,88.5,3.8,17.9,762.0,650.89,510.45
2018,7,11,15,30,890.0,87.0,3.8,17.9,722.0,602.63,472.76
2018,7,11,15,45,875.5,85.5,3.8,17.5,677.5,550.74,431.92
2018,7,11,16,0,861.0,84.0,3.8,17.1,633.0,497.98,389.09
2018,7,11,16,15,774.0,95.5,3.7,16.85,560.0,424.72,329.29
2018,7,11,16,30,687.0,107.0,3.6,16.6,487.0,356.49,272.8
2018,7,11,16,45,648.0,105.0,3.55,16.35,436.5,301.28,225.32
2018,7,11,17,0,609.0,103.0,3.5,16.1,386.0,249.31,180.18
2018,7,11,17,15,598.5,94.5,3.45,15.85,345.5,201.24,137.71
2018,7,11,17,30,588.0,86.0,3.4,15.6,305.0,153.81,97.73
2018,7,11,17,45,589.5,74.0,3.35,15.3,265.5,105.33,61.59
2018,7,11,18,0,591.0,62.0,3.3,15.0,226.0,56.49,36.81
2018,7,11,18,15,529.5,55.0,3.15,14.8,179.5,43.43,33.06
2018,7,11,18,30,468.0,48.0,3.0,14.6,133.0,38.56,28.44
2018,7,11,18,45,349.0,39.0,2.9,14.4,91.5,31.68,21.82
2018,7,11,19,0,230.0,30.0,2.8,14.2,50.0,23.33,12.58
2018,7,11,19,15,131.5,17.5,2.65,14.15,27.5,14.94,0.0
2018,7,11,19,30,33.0,5.0,2.5,14.1,5.0,4.27,0.0
2018,7,11,19,45,16.5,2.5,2.4,14.0,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,7,12,4,45,13.0,2.0,1.75,13.25,2.0,0.0,0.0
2018,7,12,5,0,26.0,4.0,1.8,13.4,4.0,3.41,0.0
2018,7,12,5,15,110.0,15.5,1.9,13.65,24.0,13.23,0.0
2018,7,12,5,30,194.0,27.0,2.0,13.9,44.0,20.96,10.62
2018,7,12,5,45,266.0,38.5,2.1,14.15,77.5,29.67,20.1
2018,7,12,6,0,338.0,50.0,2.2,14.4,111.0,38.23,28.18
2018,7,12,6,15,202.0,62.5,2.25,14.65,102.0,48.02,37.16
2018,7,12,6,30,66.0,75.0,2.3,14.9,93.0,59.48,44.61
2018,7,12,6,45,43.5,96.0,2.3,15.15,109.0,80.11,61.03
2018,7,12,7,0,21.0,117.0,2.3,15.4,125.0,96.88,75.62
2018,7,12,7,15,39.5,144.0,2.3,15.65,161.5,124.07,97.24
2018,7,12,7,30,58.0,171.0,2.3,15.9,198.0,153.95,121.06
2018,7,12,7,45,115.0,178.5,2.3,16.2,239.5,185.3,145.12
2018,7,12,8,0,172.0,186.0,2.3,16.5,281.0,221.51,173.68
2018,7,12,8,15,151.0,195.5,2.35,16.75,284.5,231.79,182.66
2018,7,12,8,30,130.0,205.0,2.4,17.0,288.0,239.48,189.14
2018,7,12,8,45,73.5,219.5,2.45,17.25,267.0,225.03,177.44
2018,7,12,9,0,17.0,234.0,2.5,17.5,246.0,205.18,160.84
2018,7,12,9,15,146.0,261.5,2.55,17.7,375.0,321.82,253.69
2018,7,12,9,30,275.0,289.0,2.6,17.9,504.0,446.38,349.81
2018,7,12,9,45,233.5,314.5,2.65,18.1,502.5,452.91,353.08
2018,7,12,10,0,192.0,340.0,2.7,18.3,501.0,447.45,347.77
2018,7,12,10,15,171.0,386.0,2.7,18.4,533.0,480.27,371.01
2018,7,12,10,30,150.0,432.0,2.7,18.5,565.0,511.49,392.53
2018,7,12,10,45,160.5,445.0,2.7,18.65,590.5,537.69,411.19
2018,7,12,11,0,171.0,458.0,2.7,18.8,616.0,563.65,429.56
2018,7,12,11,15,156.0,464.0,2.8,18.9,610.0,560.74,426.82
2018,7,12,11,30,141.0,470.0,2.9,19.0,604.0,556.48,423.26
2018,7,12,11,45,159.0,476.5,2.95,19.1,628.5,580.87,441.2
2018,7,12,12,0,177.0,483.0,3.0,19.2,653.0,604.56,458.41
2018,7,12,12,15,196.0,480.5,3.1,19.3,669.0,619.94,469.95
2018,7,12,12,30,215.0,478.0,3.2,19.4,685.0,634.12,480.68
2018,7,12,12,45,243.5,461.5,3.3,19.5,694.0,653.54,495.46
2018,7,12,13,0,272.0,445.0,3.4,19.6,703.0,660.1,501.18
2018,7,12,13,15,409.0,356.0,3.45,19.5,737.5,703.26,536.58
2018,7,12,13,30,546.0,267.0,3.5,19.4,772.0,732.28,561.5
2018,7,12,13,45,462.5,294.5,3.5,19.25,715.0,672.75,517.3
2018,7,12,14,0,379.0,322.0,3.5,19.1,658.0,616.29,475.26
2018,7,12,14,15,562.5,240.0,3.45,18.8,721.0,674.54,522.47
2018,7,12,14,30,746.0,158.0,3.4,18.5,784.0,713.16,553.98
2018,7,12,14,45,770.0,141.5,3.4,18.2,764.5,687.21,535.59
2018,7,12,15,0,794.0,125.0,3.4,17.9,745.0,656.74,513.76
2018,7,12,15,15,693.5,158.5,3.4,17.9,680.0,590.6,462.69
2018,7,12,15,30,593.0,192.0,3.4,17.9,615.0,528.51,414.24
2018,7,12,15,45,559.0,190.5,3.2,17.3,569.0,477.96,375.06
2018,7,12,16,0,525.0,189.0,3.0,16.7,523.0,425.63,333.71
2018,7,12,16,15,555.5,163.5,2.95,16.5,492.5,390.05,303.85
2018,7,12,16,30,586.0,138.0,2.9,16.3,462.0,346.51,266.33
2018,7,12,16,45,415.0,158.0,2.85,16.05,376.5,269.14,205.21
2018,7,12,17,0,244.0,178.0,2.8,15.8,291.0,210.46,160.86
2018,7,12,17,15,276.0,150.0,2.75,15.65,263.5,177.31,131.34
2018,7,12,17,30,308.0,122.0,2.7,15.5,236.0,140.67,99.23
2018,7,12,17,45,380.5,98.0,2.65,15.3,217.5,105.69,69.64
2018,7,12,18,0,453.0,74.0,2.6,15.1,199.0,63.8,44.06
2018,7,12,18,15,385.5,65.0,2.55,14.95,156.0,48.97,37.94
2018,7,12,18,30,318.0,56.0,2.5,14.8,113.0,42.5,31.88
2018,7,12,18,45,184.5,43.0,2.5,14.7,73.5,32.71,22.66
2018,7,12,19,0,51.0,30.0,2.5,14.6,34.0,23.77,12.75
2018,7,12,19,15,30.5,17.0,2.4,14.6,19.0,14.51,0.0
2018,7,12,19,30,10.0,4.0,2.3,14.6,4.0,3.41,0.0
2018,7,12,19,45,5.0,2.0,2.2,14.6,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,7,13,4,45,1.0,0.5,1.75,14.45,0.5,0.0,0.0
2018,7,13,5,0,2.0,1.0,1.8,14.5,1.0,0.85,0.0
2018,7,13,5,15,1.0,4.5,1.8,14.7,4.5,3.84,0.0
2018,7,13,5,30,0.0,8.0,1.8,14.9,8.0,6.57,0.0
2018,7,13,5,45,0.0,13.0,1.8,15.1,13.0,10.68,3.59
2018,7,13,6,0,0.0,18.0,1.8,15.3,18.0,14.81,7.44
2018,7,13,6,15,0.0,21.0,1.8,15.55,21.0,17.29,9.77
2018,7,13,6,30,0.0,24.0,1.8,15.8,24.0,19.77,11.3
2018,7,13,6,45,0.0,24.5,1.85,16.0,24.5,20.19,11.65
2018,7,13,7,0,0.0,25.0,1.9,16.2,25.0,20.62,11.97
2018,7,13,7,15,0.0,31.5,1.95,16.4,31.5,26.01,16.49
2018,7,13,7,30,0.0,38.0,2.0,16.6,38.0,31.42,20.98
2018,7,13,7,45,3.5,82.5,2.1,16.8,84.5,69.64,52.77
2018,7,13,8,0,7.0,127.0,2.2,17.0,131.0,107.77,83.95
2018,7,13,8,15,57.5,189.5,2.25,17.15,226.0,183.35,144.58
2018,7,13,8,30,108.0,252.0,2.3,17.3,321.0,268.22,211.55
2018,7,13,8,45,134.5,286.5,2.4,17.45,378.0,319.13,251.02
2018,7,13,9,0,161.0,321.0,2.5,17.6,435.0,372.74,292.18
2018,7,13,9,15,230.0,325.0,2.55,17.7,498.5,435.69,340.52
2018,7,13,9,30,299.0,329.0,2.6,17.8,562.0,497.88,387.78
2018,7,13,9,45,535.0,240.0,2.6,17.95,679.5,608.97,473.45
2018,7,13,10,0,771.0,151.0,2.6,18.1,797.0,725.35,560.8
2018,7,13,10,15,772.5,157.0,2.6,18.2,823.0,758.14,583.09
2018,7,13,10,30,774.0,163.0,2.6,18.3,849.0,788.17,603.52
2018,7,13,10,45,775.0,166.5,2.6,18.4,867.5,812.66,619.5
2018,7,13,11,0,776.0,170.0,2.6,18.5,886.0,834.17,633.43
2018,7,13,11,15,779.5,171.5,2.6,18.55,900.5,852.97,645.62
2018,7,13,11,30,783.0,173.0,2.6,18.6,915.0,868.71,655.77
2018,7,13,11,45,723.5,210.0,2.6,18.7,900.0,865.27,652.77
2018,7,13,12,0,664.0,247.0,2.6,18.8,885.0,850.83,641.23
2018,7,13,12,15,763.0,188.0,2.65,18.8,921.0,878.99,662.23
2018,7,13,12,30,862.0,129.0,2.7,18.8,957.0,900.82,677.25
2018,7,13,12,45,869.5,122.0,2.75,18.85,952.0,896.34,674.42
2018,7,13,13,0,877.0,115.0,2.8,18.9,947.0,888.24,669.45
2018,7,13,13,15,874.5,114.5,2.85,18.9,933.0,873.67,660.27
2018,7,13,13,30,872.0,114.0,2.9,18.9,919.0,855.75,648.87
2018,7,13,13,45,868.0,112.5,2.95,18.9,898.0,832.41,633.73
2018,7,13,14,0,864.0,111.0,3.0,18.9,877.0,805.97,616.4
2018,7,13,14,15,858.0,109.0,3.05,18.9,849.5,774.53,595.47
2018,7,13,14,30,852.0,107.0,3.1,18.9,822.0,740.37,572.46
2018,7,13,14,45,844.0,105.5,3.15,18.85,789.0,702.71,545.86
2018,7,13,15,0,836.0,104.0,3.2,18.8,756.0,662.83,516.53
2018,7,13,15,15,825.0,102.0,3.2,18.8,718.0,618.61,483.02
2018,7,13,15,30,814.0,100.0,3.2,18.8,680.0,572.87,447.54
2018,7,13,15,45,799.5,97.5,3.3,18.6,637.0,524.51,409.66
2018,7,13,16,0,785.0,95.0,3.4,18.4,594.0,473.75,368.74
2018,7,13,16,15,767.0,92.0,3.5,18.2,548.5,420.62,324.69
2018,7,13,16,30,749.0,89.0,3.6,18.0,503.0,367.74,279.52
2018,7,13,16,45,724.5,86.0,3.65,17.8,455.0,313.31,232.11
2018,7,13,17,0,700.0,83.0,3.7,17.6,407.0,260.42,185.38
2018,7,13,17,15,668.0,78.0,3.75,17.35,358.0,203.04,135.77
2018,7,13,17,30,636.0,73.0,3.8,17.1,309.0,151.39,93.1
2018,7,13,17,45,591.5,68.0,3.85,16.8,261.0,101.96,58.09
2018,7,13,18,0,547.0,63.0,3.9,16.5,213.0,57.53,37.19
2018,7,13,18,15,483.0,55.5,3.85,16.3,168.0,43.58,32.96
2018,7,13,18,30,419.0,48.0,3.8,16.1,123.0,38.37,28.05
2018,7,13,18,45,315.5,38.5,3.8,15.85,85.0,31.18,21.19
2018,7,13,19,0,212.0,29.0,3.8,15.6,47.0,22.53,11.56
2018,7,13,19,15,118.0,16.5,3.75,15.45,25.5,14.08,0.0
2018,7,13,19,30,24.0,4.0,3.7,15.3,4.0,3.41,0.0
2018,7,13,19,45,12.0,2.0,3.65,15.2,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,14,4,45,6.5,1.5,2.9,13.95,1.5,0.0,0.0
2018,7,14,5,0,13.0,3.0,2.9,14.0,3.0,2.56,0.0
2018,7,14,5,15,75.0,13.5,2.9,14.15,19.0,11.52,0.0
2018,7,14,5,30,137.0,24.0,2.9,14.3,35.0,18.56,8.26
2018,7,14,5,45,146.5,36.5,2.9,14.45,56.0,27.74,18.33
2018,7,14,6,0,156.0,49.0,2.9,14.6,77.0,38.01,27.92
2018,7,14,6,15,270.5,60.0,2.85,14.8,126.5,44.67,34.14
2018,7,14,6,30,385.0,71.0,2.8,15.0,176.0,58.08,40.45
2018,7,14,6,45,285.5,97.5,2.75,15.2,184.0,97.03,66.2
2018,7,14,7,0,186.0,124.0,2.7,15.4,192.0,124.44,91.32
2018,7,14,7,15,127.0,154.5,2.65,15.6,204.0,150.09,115.21
2018,7,14,7,30,68.0,185.0,2.6,15.8,216.0,167.32,131.77
2018,7,14,7,45,75.0,208.0,2.6,16.0,246.0,193.87,153.22
2018,7,14,8,0,82.0,231.0,2.6,16.2,276.0,221.37,175.23
2018,7,14,8,15,174.5,236.0,2.6,16.4,343.0,275.39,217.46
2018,7,14,8,30,267.0,241.0,2.6,16.6,410.0,339.94,268.2
2018,7,14,8,45,507.5,181.5,2.65,16.8,531.5,439.14,346.24
2018,7,14,9,0,748.0,122.0,2.7,17.0,653.0,555.8,436.85
2018,7,14,9,15,807.5,107.0,2.8,17.1,710.0,611.27,479.83
2018,7,14,9,30,867.0,92.0,2.9,17.2,767.0,671.64,525.97
2018,7,14,9,45,858.5,102.5,2.95,17.35,795.5,709.58,553.71
2018,7,14,10,0,850.0,113.0,3.0,17.5,824.0,743.91,578.09
2018,7,14,10,15,711.0,192.5,3.15,17.6,801.0,747.81,578.34
2018,7,14,10,30,572.0,272.0,3.3,17.7,778.0,729.46,562.36
2018,7,14,10,45,620.0,253.0,3.4,17.75,814.0,769.34,592.26
2018,7,14,11,0,668.0,234.0,3.5,17.8,850.0,808.25,620.87
2018,7,14,11,15,625.0,265.5,3.6,17.8,849.0,812.31,622.54
2018,7,14,11,30,582.0,297.0,3.7,17.8,848.0,811.58,621.07
2018,7,14,11,45,601.5,291.5,3.8,17.85,865.0,831.04,635.43
2018,7,14,12,0,621.0,286.0,3.9,17.9,882.0,848.03,647.91
2018,7,14,12,15,677.5,256.5,3.95,17.9,907.0,874.37,667.92
2018,7,14,12,30,734.0,227.0,4.0,17.9,932.0,896.85,685.12
2018,7,14,12,45,688.5,249.0,4.0,17.9,906.0,871.6,666.27
2018,7,14,13,0,643.0,271.0,4.0,17.9,880.0,843.46,645.67
2018,7,14,13,15,643.0,263.0,4.05,17.85,864.0,826.45,634.5
2018,7,14,13,30,643.0,255.0,4.1,17.8,848.0,806.65,621.2
2018,7,14,13,45,712.5,209.5,4.1,17.8,852.5,807.9,624.22
2018,7,14,14,0,782.0,164.0,4.1,17.8,857.0,797.83,618.72
2018,7,14,14,15,834.0,130.5,4.15,17.75,848.5,776.51,604.51
2018,7,14,14,30,886.0,97.0,4.2,17.7,840.0,757.72,592.17
2018,7,14,14,45,868.0,100.0,4.25,17.6,803.0,715.92,562.34
2018,7,14,15,0,850.0,103.0,4.3,17.5,766.0,672.53,529.95
2018,7,14,15,15,833.0,103.5,4.3,17.5,725.5,626.2,494.26
2018,7,14,15,30,816.0,104.0,4.3,17.5,685.0,578.81,456.94
2018,7,14,15,45,820.0,95.5,4.4,17.15,647.5,533.8,421.45
2018,7,14,16,0,824.0,87.0,4.5,16.8,610.0,486.24,382.56
2018,7,14,16,15,808.0,83.5,4.5,16.65,563.5,432.18,336.76
2018,7,14,16,30,792.0,80.0,4.5,16.5,517.0,376.75,288.61
2018,7,14,16,45,770.0,77.0,4.5,16.3,468.5,320.76,239.05
2018,7,14,17,0,748.0,74.0,4.5,16.1,420.0,265.95,189.85
2018,7,14,17,15,717.5,70.0,4.45,16.0,370.0,209.99,140.43
2018,7,14,17,30,687.0,66.0,4.4,15.9,320.0,156.8,95.85
2018,7,14,17,45,627.0,64.0,4.4,15.75,268.5,102.37,57.21
2018,7,14,18,0,567.0,62.0,4.4,15.6,217.0,57.76,36.94
2018,7,14,18,15,500.0,54.5,4.35,15.45,170.5,42.91,32.48
2018,7,14,18,30,433.0,47.0,4.3,15.3,124.0,37.63,27.49
2018,7,14,18,45,357.5,37.5,4.3,15.15,88.0,30.51,20.65
2018,7,14,19,0,282.0,28.0,4.3,15.0,52.0,23.22,11.93
2018,7,14,19,15,160.0,16.5,4.3,14.85,28.5,14.08,0.0
2018,7,14,19,30,38.0,5.0,4.3,14.7,5.0,4.27,0.0
2018,7,14,19,45,19.0,2.5,4.3,14.55,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,13.6,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,13.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,2.85,13.0,2.0,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.9,13.1,4.0,0.0,0.0
2018,7,15,5,15,173.0,15.5,3.0,13.3,27.0,13.23,0.0
2018,7,15,5,30,305.0,26.0,3.1,13.5,50.0,21.57,10.22
2018,7,15,5,45,410.0,32.5,3.15,13.65,89.5,26.48,17.26
2018,7,15,6,0,515.0,39.0,3.2,13.8,129.0,31.51,22.25
2018,7,15,6,15,346.0,33.5,3.15,14.0,102.5,25.61,17.27
2018,7,15,6,30,177.0,28.0,3.1,14.2,76.0,22.54,12.1
2018,7,15,6,45,88.5,43.0,3.1,14.35,67.0,41.51,26.66
2018,7,15,7,0,0.0,58.0,3.1,14.5,58.0,48.02,35.5
2018,7,15,7,15,0.0,76.5,3.1,14.7,76.5,63.48,48.47
2018,7,15,7,30,0.0,95.0,3.1,14.9,95.0,78.61,60.99
2018,7,15,7,45,0.0,113.0,3.1,15.05,113.0,93.45,73.13
2018,7,15,8,0,0.0,131.0,3.1,15.2,131.0,108.42,85.23
2018,7,15,8,15,3.5,158.0,3.1,15.35,160.0,132.41,104.59
2018,7,15,8,30,7.0,185.0,3.1,15.5,189.0,156.98,124.22
2018,7,15,8,45,8.0,195.5,3.15,15.7,200.5,167.05,131.95
2018,7,15,9,0,9.0,206.0,3.2,15.9,212.0,177.22,139.74
2018,7,15,9,15,11.0,221.5,3.2,16.0,229.5,192.33,151.51
2018,7,15,9,30,13.0,237.0,3.2,16.1,247.0,207.65,163.38
2018,7,15,9,45,17.0,264.5,3.25,16.25,278.5,234.82,184.57
2018,7,15,10,0,21.0,292.0,3.3,16.4,310.0,262.43,205.89
2018,7,15,10,15,28.5,321.0,3.4,16.5,346.0,303.12,237.37
2018,7,15,10,30,36.0,350.0,3.5,16.6,382.0,336.98,263.25
2018,7,15,10,45,41.0,370.5,3.6,16.7,407.5,361.56,281.82
2018,7,15,11,0,46.0,391.0,3.7,16.8,433.0,386.3,300.45
2018,7,15,11,15,186.5,376.5,3.8,16.85,552.0,509.04,397.09
2018,7,15,11,30,327.0,362.0,3.9,16.9,671.0,634.52,492.79
2018,7,15,11,45,606.0,248.5,4.0,16.95,827.5,798.2,617.56
2018,7,15,12,0,885.0,135.0,4.1,17.0,984.0,929.24,711.17
2018,7,15,12,15,925.0,115.0,4.2,17.05,1002.5,949.45,724.57
2018,7,15,12,30,965.0,95.0,4.3,17.1,1021.0,965.43,735.95
2018,7,15,12,45,962.0,96.0,4.35,17.1,1013.0,958.1,731.24
2018,7,15,13,0,959.0,97.0,4.4,17.1,1005.0,947.03,724.32
2018,7,15,13,15,956.5,96.0,4.4,17.15,990.0,930.81,713.36
2018,7,15,13,30,954.0,95.0,4.4,17.2,975.0,910.93,699.93
2018,7,15,13,45,925.0,106.0,4.45,17.25,942.5,876.61,676.72
2018,7,15,14,0,896.0,117.0,4.5,17.3,910.0,839.95,651.77
2018,7,15,14,15,915.0,104.0,4.45,17.35,891.5,816.93,635.84
2018,7,15,14,30,934.0,91.0,4.4,17.4,873.0,789.22,616.45
2018,7,15,14,45,927.0,89.5,4.4,17.4,838.5,749.28,588.43
2018,7,15,15,0,920.0,88.0,4.4,17.4,804.0,706.81,556.49
2018,7,15,15,15,909.5,86.5,4.4,17.4,764.0,659.8,520.43
2018,7,15,15,30,899.0,85.0,4.4,17.4,724.0,611.0,482.11
2018,7,15,15,45,886.5,83.0,4.4,17.25,679.5,559.12,440.63
2018,7,15,16,0,874.0,81.0,4.4,17.1,635.0,506.14,397.05
2018,7,15,16,15,857.5,78.5,4.35,17.0,587.0,450.15,349.63
2018,7,15,16,30,841.0,76.0,4.3,16.9,539.0,394.02,300.79
2018,7,15,16,45,819.0,72.5,4.3,16.8,488.0,335.38,248.97
2018,7,15,17,0,797.0,69.0,4.3,16.7,437.0,275.35,195.38
2018,7,15,17,15,767.0,65.5,4.3,16.5,385.5,217.03,143.95
2018,7,15,17,30,737.0,62.0,4.3,16.3,334.0,161.36,97.25
2018,7,15,17,45,694.5,58.0,4.3,16.15,283.0,107.12,58.4
2018,7,15,18,0,652.0,54.0,4.3,16.0,232.0,57.61,35.37
2018,7,15,18,15,588.5,48.5,4.25,15.8,184.0,38.72,28.72
2018,7,15,18,30,525.0,43.0,4.2,15.6,136.0,34.8,24.96
2018,7,15,18,45,422.5,35.5,4.15,15.4,95.0,29.06,19.36
2018,7,15,19,0,320.0,28.0,4.1,15.2,54.0,23.36,11.8
2018,7,15,19,15,182.0,16.5,4.05,15.05,29.5,14.08,0.0
2018,7,15,19,30,44.0,5.0,4.0,14.9,5.0,4.27,0.0
2018,7,15,19,45,22.0,2.5,3.95,14.75,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,16,4,45,20.0,2.5,3.0,13.15,2.0,0.0,0.0
2018,7,16,5,0,40.0,5.0,3.0,13.3,4.0,0.0,0.0
2018,7,16,5,15,156.0,13.5,3.05,13.5,23.5,11.52,0.0
2018,7,16,5,30,272.0,22.0,3.1,13.7,43.0,17.99,7.25
2018,7,16,5,45,356.5,28.5,3.15,13.9,77.0,22.95,14.16
2018,7,16,6,0,441.0,35.0,3.2,14.1,111.0,27.92,19.04
2018,7,16,6,15,287.5,32.5,3.1,14.3,88.5,24.51,16.25
2018,7,16,6,30,134.0,30.0,3.0,14.5,66.0,24.04,13.77
2018,7,16,6,45,67.0,51.0,2.9,14.7,69.0,47.45,32.52
2018,7,16,7,0,0.0,72.0,2.8,14.9,72.0,59.65,45.33
2018,7,16,7,15,9.0,111.5,2.75,15.15,115.5,93.09,72.94
2018,7,16,7,30,18.0,151.0,2.7,15.4,159.0,127.85,101.27
2018,7,16,7,45,36.5,181.5,2.7,15.65,200.5,160.97,127.7
2018,7,16,8,0,55.0,212.0,2.7,15.9,242.0,196.27,155.79
2018,7,16,8,15,80.5,241.5,2.7,16.15,290.0,236.21,187.34
2018,7,16,8,30,106.0,271.0,2.7,16.4,338.0,279.13,221.03
2018,7,16,8,45,197.5,276.5,2.7,16.7,412.0,345.1,272.69
2018,7,16,9,0,289.0,282.0,2.7,17.0,486.0,420.68,331.22
2018,7,16,9,15,519.5,217.0,2.75,17.2,610.0,531.85,417.88
2018,7,16,9,30,750.0,152.0,2.8,17.4,734.0,654.24,511.08
2018,7,16,9,45,771.0,155.0,2.8,17.6,776.5,702.69,545.81
2018,7,16,10,0,792.0,158.0,2.8,17.8,819.0,750.1,579.57
2018,7,16,10,15,832.5,144.5,2.85,17.95,860.5,796.11,612.33
2018,7,16,10,30,873.0,131.0,2.9,18.1,902.0,833.26,637.2
2018,7,16,10,45,889.5,124.5,2.95,18.25,927.0,863.51,657.18
2018,7,16,11,0,906.0,118.0,3.0,18.4,952.0,891.07,675.31
2018,7,16,11,15,869.5,139.0,3.05,18.5,950.0,894.1,676.75
2018,7,16,11,30,833.0,160.0,3.1,18.6,948.0,904.69,683.7
2018,7,16,11,45,848.5,154.0,3.15,18.7,962.0,908.94,686.34
2018,7,16,12,0,864.0,148.0,3.2,18.8,976.0,922.94,695.77
2018,7,16,12,15,874.0,142.5,3.25,18.85,980.0,929.09,700.0
2018,7,16,12,30,884.0,137.0,3.3,18.9,984.0,931.78,702.04
2018,7,16,12,45,817.5,164.5,3.35,18.95,943.5,904.31,683.59
2018,7,16,13,0,751.0,192.0,3.4,19.0,903.0,862.01,655.07
2018,7,16,13,15,777.0,181.5,3.5,18.95,907.0,864.54,658.19
2018,7,16,13,30,803.0,171.0,3.6,18.9,911.0,862.98,658.21
2018,7,16,13,45,873.5,134.5,3.65,18.85,922.0,860.85,657.7
2018,7,16,14,0,944.0,98.0,3.7,18.8,933.0,862.68,660.06
2018,7,16,14,15,938.0,96.5,3.8,18.7,904.0,829.31,638.11
2018,7,16,14,30,932.0,95.0,3.9,18.6,875.0,792.93,614.04
2018,7,16,14,45,924.0,93.5,3.95,18.5,840.0,752.33,586.27
2018,7,16,15,0,916.0,92.0,4.0,18.4,805.0,709.25,554.63
2018,7,16,15,15,905.5,90.5,4.0,18.4,764.5,662.36,519.0
2018,7,16,15,30,895.0,89.0,4.0,18.4,724.0,613.67,481.13
2018,7,16,15,45,881.0,87.0,4.1,18.0,679.0,561.1,440.15
2018,7,16,16,0,867.0,85.0,4.2,17.6,634.0,507.58,397.02
2018,7,16,16,15,849.5,82.5,4.2,17.4,585.5,451.42,349.99
2018,7,16,16,30,832.0,80.0,4.2,17.2,537.0,394.02,300.59
2018,7,16,16,45,809.0,77.0,4.25,17.0,486.5,335.31,249.07
2018,7,16,17,0,786.0,74.0,4.3,16.8,436.0,277.85,197.81
2018,7,16,17,15,754.5,70.0,4.25,16.6,384.0,219.28,146.3
2018,7,16,17,30,723.0,66.0,4.2,16.4,332.0,163.56,99.64
2018,7,16,17,45,679.5,61.5,4.15,16.15,281.0,109.53,60.86
2018,7,16,18,0,636.0,57.0,4.1,15.9,230.0,56.61,34.34
2018,7,16,18,15,570.5,50.5,3.95,15.65,181.5,40.22,30.06
2018,7,16,18,30,505.0,44.0,3.8,15.4,133.0,35.56,25.64
2018,7,16,18,45,401.5,36.0,3.7,15.15,92.5,29.45,19.69
2018,7,16,19,0,298.0,28.0,3.6,14.9,52.0,23.35,11.55
2018,7,16,19,15,168.0,17.0,3.45,14.8,28.5,14.51,0.0
2018,7,16,19,30,38.0,6.0,3.3,14.7,5.0,0.0,0.0
2018,7,16,19,45,19.0,3.0,3.2,14.6,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,13.75,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,17,4,45,9.0,1.0,2.65,13.25,1.0,0.0,0.0
2018,7,17,5,0,18.0,2.0,2.7,13.4,2.0,0.0,0.0
2018,7,17,5,15,120.0,11.0,2.8,13.6,19.5,9.39,0.0
2018,7,17,5,30,222.0,20.0,2.9,13.8,37.0,16.17,5.6
2018,7,17,5,45,305.5,27.0,2.95,14.05,68.5,21.55,12.91
2018,7,17,6,0,389.0,34.0,3.0,14.3,100.0,26.89,18.1
2018,7,17,6,15,259.0,36.0,2.95,14.5,86.0,26.99,18.44
2018,7,17,6,30,129.0,38.0,2.9,14.7,72.0,29.7,18.64
2018,7,17,6,45,65.5,57.5,2.9,14.9,75.0,52.4,36.77
2018,7,17,7,0,2.0,77.0,2.9,15.1,78.0,63.88,48.8
2018,7,17,7,15,9.0,110.0,2.9,15.35,114.0,91.91,71.91
2018,7,17,7,30,16.0,143.0,2.9,15.6,150.0,121.06,95.67
2018,7,17,7,45,22.0,162.5,2.9,15.85,173.5,140.33,111.08
2018,7,17,8,0,28.0,182.0,2.9,16.1,197.0,162.0,128.39
2018,7,17,8,15,39.0,208.5,2.9,16.3,231.5,191.42,151.8
2018,7,17,8,30,50.0,235.0,2.9,16.5,266.0,222.3,176.16
2018,7,17,8,45,84.5,265.0,2.85,16.75,322.5,270.03,213.69
2018,7,17,9,0,119.0,295.0,2.8,17.0,379.0,327.54,258.38
2018,7,17,9,15,324.5,253.0,2.8,17.15,500.0,433.86,342.56
2018,7,17,9,30,530.0,211.0,2.8,17.3,621.0,562.8,441.82
2018,7,17,9,45,633.0,191.0,2.8,17.45,702.5,641.25,500.36
2018,7,17,10,0,736.0,171.0,2.8,17.6,784.0,721.12,559.1
2018,7,17,10,15,741.0,175.5,2.85,17.75,811.0,754.35,582.35
2018,7,17,10,30,746.0,180.0,2.9,17.9,838.0,785.15,603.88
2018,7,17,10,45,750.0,183.0,2.9,18.0,858.5,811.19,621.46
2018,7,17,11,0,754.0,186.0,2.9,18.1,879.0,834.46,636.72
2018,7,17,11,15,755.0,189.0,2.9,18.2,892.5,852.23,648.16
2018,7,17,11,30,756.0,192.0,2.9,18.3,906.0,866.93,657.56
2018,7,17,11,45,758.5,191.5,2.9,18.35,913.0,876.75,663.81
2018,7,17,12,0,761.0,191.0,2.9,18.4,920.0,883.46,668.04
2018,7,17,12,15,753.5,193.5,2.95,18.45,915.5,880.64,666.22
2018,7,17,12,30,746.0,196.0,3.0,18.5,911.0,874.67,662.4
2018,7,17,12,45,763.0,192.0,3.0,18.55,918.0,881.87,667.42
2018,7,17,13,0,780.0,188.0,3.0,18.6,925.0,885.62,670.06
2018,7,17,13,15,783.0,185.0,3.1,18.6,915.5,874.38,663.32
2018,7,17,13,30,786.0,182.0,3.2,18.6,906.0,859.84,654.44
2018,7,17,13,45,782.5,178.5,3.3,18.6,885.0,836.13,639.18
2018,7,17,14,0,779.0,175.0,3.4,18.6,864.0,809.51,621.84
2018,7,17,14,15,779.0,169.0,3.5,18.5,839.0,780.57,602.38
2018,7,17,14,30,779.0,163.0,3.6,18.4,814.0,748.74,580.39
2018,7,17,14,45,835.5,133.5,3.7,18.3,805.5,732.81,570.35
2018,7,17,15,0,892.0,104.0,3.8,18.2,797.0,705.61,551.53
2018,7,17,15,15,786.5,134.0,3.8,18.2,722.0,631.91,495.02
2018,7,17,15,30,681.0,164.0,3.8,18.2,647.0,560.59,439.74
2018,7,17,15,45,669.5,156.0,4.05,17.85,605.5,512.19,402.69
2018,7,17,16,0,658.0,148.0,4.3,17.5,564.0,463.21,363.87
2018,7,17,16,15,730.5,118.5,4.35,17.25,547.0,431.4,336.1
2018,7,17,16,30,803.0,89.0,4.4,17.0,530.0,392.3,300.4
2018,7,17,16,45,777.5,86.5,4.5,16.75,479.5,334.67,249.93
2018,7,17,17,0,752.0,84.0,4.6,16.5,429.0,278.61,200.07
2018,7,17,17,15,717.5,79.5,4.55,16.2,377.0,220.78,149.45
2018,7,17,17,30,683.0,75.0,4.5,15.9,325.0,162.85,101.07
2018,7,17,17,45,635.0,69.5,4.45,15.65,274.0,109.46,62.54
2018,7,17,18,0,587.0,64.0,4.4,15.4,223.0,61.53,38.88
2018,7,17,18,15,516.5,57.0,4.25,15.2,175.5,45.17,34.49
2018,7,17,18,30,446.0,50.0,4.1,15.0,128.0,40.37,29.89
2018,7,17,18,45,335.0,40.0,4.0,14.8,88.0,32.77,22.53
2018,7,17,19,0,224.0,30.0,3.9,14.6,48.0,23.34,11.26
2018,7,17,19,15,121.5,17.0,3.8,14.5,26.0,14.51,0.0
2018,7,17,19,30,19.0,4.0,3.7,14.4,4.0,0.0,0.0
2018,7,17,19,45,9.5,2.0,3.55,14.35,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.0,2.85,13.55,1.0,0.0,0.0
2018,7,18,5,0,16.0,2.0,2.9,13.7,2.0,0.0,0.0
2018,7,18,5,15,130.5,15.0,2.95,13.95,24.0,12.8,0.0
2018,7,18,5,30,245.0,28.0,3.0,14.2,46.0,23.47,10.05
2018,7,18,5,45,308.0,37.5,3.05,14.45,78.0,30.63,20.61
2018,7,18,6,0,371.0,47.0,3.1,14.7,110.0,37.6,27.46
2018,7,18,6,15,241.5,65.5,3.0,14.9,112.0,48.53,37.5
2018,7,18,6,30,112.0,84.0,2.9,15.1,114.0,66.31,49.91
2018,7,18,6,45,103.0,104.0,2.8,15.3,136.0,89.65,66.8
2018,7,18,7,0,94.0,124.0,2.7,15.5,158.0,112.28,85.28
2018,7,18,7,15,93.5,144.5,2.55,15.65,182.5,136.19,105.15
2018,7,18,7,30,93.0,165.0,2.4,15.8,207.0,160.26,125.23
2018,7,18,7,45,84.0,185.5,2.25,15.95,227.0,179.49,141.38
2018,7,18,8,0,75.0,206.0,2.1,16.1,247.0,199.2,157.53
2018,7,18,8,15,74.0,227.5,2.05,16.3,271.0,222.26,175.88
2018,7,18,8,30,73.0,249.0,2.0,16.5,295.0,245.27,193.85
2018,7,18,8,45,151.0,251.5,2.0,16.65,355.0,299.81,236.84
2018,7,18,9,0,229.0,254.0,2.0,16.8,415.0,362.47,285.79
2018,7,18,9,15,296.5,252.0,2.05,16.95,473.0,415.94,327.31
2018,7,18,9,30,364.0,250.0,2.1,17.1,531.0,483.25,378.68
2018,7,18,9,45,440.0,241.5,2.15,17.25,596.5,546.77,426.68
2018,7,18,10,0,516.0,233.0,2.2,17.4,662.0,617.68,479.22
2018,7,18,10,15,619.0,211.0,2.25,17.5,743.5,697.37,537.78
2018,7,18,10,30,722.0,189.0,2.3,17.6,825.0,780.13,597.25
2018,7,18,10,45,594.5,241.0,2.35,17.7,773.5,741.77,567.06
2018,7,18,11,0,467.0,293.0,2.4,17.8,722.0,692.15,529.45
2018,7,18,11,15,423.0,285.5,2.5,17.85,679.0,656.8,504.43
2018,7,18,11,30,379.0,278.0,2.6,17.9,636.0,617.95,476.4
2018,7,18,11,45,300.0,351.0,2.65,18.0,635.5,606.7,465.7
2018,7,18,12,0,221.0,424.0,2.7,18.1,635.0,605.56,461.83
2018,7,18,12,15,202.5,449.5,2.8,18.1,643.0,601.28,458.4
2018,7,18,12,30,184.0,475.0,2.9,18.1,651.0,607.53,462.45
2018,7,18,12,45,334.0,400.0,3.0,18.1,716.5,683.26,521.66
2018,7,18,13,0,484.0,325.0,3.1,18.1,782.0,755.43,576.93
2018,7,18,13,15,453.0,339.5,3.1,18.1,762.0,733.29,560.04
2018,7,18,13,30,422.0,354.0,3.1,18.1,742.0,709.71,542.75
2018,7,18,13,45,497.0,305.0,3.1,18.05,751.5,717.43,550.86
2018,7,18,14,0,572.0,256.0,3.1,18.0,761.0,721.63,556.04
2018,7,18,14,15,571.0,258.0,3.15,17.9,748.5,703.8,543.59
2018,7,18,14,30,570.0,260.0,3.2,17.8,736.0,683.69,529.45
2018,7,18,14,45,416.0,299.0,3.2,17.7,638.5,582.57,453.23
2018,7,18,15,0,262.0,338.0,3.2,17.6,541.0,485.34,378.93
2018,7,18,15,15,505.0,234.0,3.2,17.6,600.0,541.94,425.42
2018,7,18,15,30,748.0,130.0,3.2,17.6,659.0,569.97,447.68
2018,7,18,15,45,789.5,113.0,3.5,17.35,639.5,539.47,423.76
2018,7,18,16,0,831.0,96.0,3.8,17.1,620.0,502.79,393.87
2018,7,18,16,15,811.0,93.5,3.95,16.85,572.0,446.51,347.2
2018,7,18,16,30,791.0,91.0,4.1,16.6,524.0,390.59,299.4
2018,7,18,16,45,765.0,88.0,4.25,16.3,473.5,332.92,249.18
2018,7,18,17,0,739.0,85.0,4.4,16.0,423.0,276.91,199.51
2018,7,18,17,15,703.5,80.5,4.4,15.7,371.5,216.52,146.84
2018,7,18,17,30,668.0,76.0,4.4,15.4,320.0,162.2,101.39
2018,7,18,17,45,618.5,70.5,4.35,15.1,269.0,109.48,63.22
2018,7,18,18,0,569.0,65.0,4.3,14.8,218.0,62.42,39.67
2018,7,18,18,15,498.5,57.5,4.05,14.6,171.0,45.51,34.87
2018,7,18,18,30,428.0,50.0,3.8,14.4,124.0,40.34,29.92
2018,7,18,18,45,317.0,39.5,3.55,14.2,84.5,32.31,22.17
2018,7,18,19,0,206.0,29.0,3.3,14.0,45.0,22.54,10.37
2018,7,18,19,15,111.5,16.5,3.0,13.95,24.5,14.08,0.0
2018,7,18,19,30,17.0,4.0,2.7,13.9,4.0,0.0,0.0
2018,7,18,19,45,8.5,2.0,2.45,13.9,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,19,4,45,2.5,0.5,3.25,13.15,0.5,0.0,0.0
2018,7,19,5,0,5.0,1.0,3.5,13.3,1.0,0.0,0.0
2018,7,19,5,15,38.0,9.5,3.6,13.5,12.0,8.11,0.0
2018,7,19,5,30,71.0,18.0,3.7,13.7,23.0,14.46,3.61
2018,7,19,5,45,67.5,31.5,3.75,13.95,39.5,24.72,15.54
2018,7,19,6,0,64.0,45.0,3.8,14.2,56.0,35.93,26.02
2018,7,19,6,15,78.5,58.5,3.55,14.4,76.0,46.2,35.49
2018,7,19,6,30,93.0,72.0,3.3,14.6,96.0,57.82,42.95
2018,7,19,6,45,67.5,92.0,3.05,14.8,111.5,78.32,58.7
2018,7,19,7,0,42.0,112.0,2.8,15.0,127.0,96.21,74.3
2018,7,19,7,15,58.0,137.0,2.55,15.2,161.0,122.75,95.67
2018,7,19,7,30,74.0,162.0,2.3,15.4,195.0,151.64,118.99
2018,7,19,7,45,99.0,183.5,2.05,15.65,233.5,185.08,145.72
2018,7,19,8,0,124.0,205.0,1.8,15.9,272.0,220.06,173.55
2018,7,19,8,15,131.0,224.0,1.65,16.15,300.5,248.03,195.77
2018,7,19,8,30,138.0,243.0,1.5,16.4,329.0,276.64,218.09
2018,7,19,8,45,202.5,253.0,1.3,16.7,390.0,328.95,258.41
2018,7,19,9,0,267.0,263.0,1.1,17.0,451.0,392.93,306.63
2018,7,19,9,15,294.0,271.0,1.15,17.3,489.0,431.69,335.55
2018,7,19,9,30,321.0,279.0,1.2,17.6,527.0,471.89,365.32
2018,7,19,9,45,290.0,291.0,1.2,17.95,522.5,475.61,366.81
2018,7,19,10,0,259.0,303.0,1.2,18.3,518.0,476.03,365.95
2018,7,19,10,15,372.5,303.5,1.35,18.5,625.0,586.19,447.55
2018,7,19,10,30,486.0,304.0,1.5,18.7,732.0,692.06,523.33
2018,7,19,10,45,613.0,254.0,1.7,18.9,807.5,769.96,579.95
2018,7,19,11,0,740.0,204.0,1.9,19.1,883.0,848.17,636.32
2018,7,19,11,15,740.5,207.0,2.2,19.2,896.0,865.98,649.73
2018,7,19,11,30,741.0,210.0,2.5,19.3,909.0,880.69,661.45
2018,7,19,11,45,735.0,211.5,2.75,19.35,909.5,884.98,665.77
2018,7,19,12,0,729.0,213.0,3.0,19.4,910.0,885.98,667.91
2018,7,19,12,15,607.5,276.5,3.3,19.3,857.5,835.55,632.59
2018,7,19,12,30,486.0,340.0,3.6,19.2,805.0,781.34,593.57
2018,7,19,12,45,351.5,387.5,3.9,19.1,722.5,688.4,526.14
2018,7,19,13,0,217.0,435.0,4.2,19.0,640.0,596.43,457.52
2018,7,19,13,15,159.5,436.0,4.4,18.8,585.5,542.72,418.01
2018,7,19,13,30,102.0,437.0,4.6,18.6,531.0,478.16,369.62
2018,7,19,13,45,306.0,360.5,4.8,18.35,632.5,597.77,465.9
2018,7,19,14,0,510.0,284.0,5.0,18.1,734.0,695.38,543.52
2018,7,19,14,15,585.0,247.5,4.9,17.9,747.5,706.92,553.29
2018,7,19,14,30,660.0,211.0,4.8,17.7,761.0,709.59,556.7
2018,7,19,14,45,747.5,167.0,4.75,17.5,765.5,703.3,553.74
2018,7,19,15,0,835.0,123.0,4.7,17.3,770.0,691.57,546.11
2018,7,19,15,15,822.5,120.5,4.7,17.3,730.0,644.8,510.04
2018,7,19,15,30,810.0,118.0,4.7,17.3,690.0,596.62,472.22
2018,7,19,15,45,781.0,118.5,4.45,16.95,641.5,541.13,427.73
2018,7,19,16,0,752.0,119.0,4.2,16.6,593.0,486.34,382.85
2018,7,19,16,15,739.5,114.0,4.05,16.45,549.5,433.43,338.4
2018,7,19,16,30,727.0,109.0,3.9,16.3,506.0,381.32,293.38
2018,7,19,16,45,697.5,105.0,3.75,16.1,456.0,324.51,244.01
2018,7,19,17,0,668.0,101.0,3.6,15.9,406.0,269.88,195.91
2018,7,19,17,15,630.5,96.0,3.55,15.7,356.0,215.18,148.51
2018,7,19,17,30,593.0,91.0,3.5,15.5,306.0,164.21,106.24
2018,7,19,17,45,542.0,83.5,3.45,15.3,256.5,114.04,69.85
2018,7,19,18,0,491.0,76.0,3.4,15.1,207.0,69.88,46.8
2018,7,19,18,15,424.0,66.0,3.3,14.95,162.0,52.21,40.74
2018,7,19,18,30,357.0,56.0,3.2,14.8,117.0,42.78,32.0
2018,7,19,18,45,265.5,42.5,3.15,14.65,79.5,32.71,22.42
2018,7,19,19,0,174.0,29.0,3.1,14.5,42.0,22.48,9.87
2018,7,19,19,15,92.0,15.5,3.0,14.5,22.0,13.23,0.0
2018,7,19,19,30,10.0,2.0,2.9,14.5,2.0,0.0,0.0
2018,7,19,19,45,5.0,1.0,2.85,14.45,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,2.5,13.3,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,2.6,13.4,1.0,0.0,0.0
2018,7,20,5,15,46.5,13.0,2.8,13.65,16.0,11.1,0.0
2018,7,20,5,30,89.0,25.0,3.0,13.9,31.0,19.63,6.22
2018,7,20,5,45,147.5,41.5,3.15,14.2,61.5,32.1,21.76
2018,7,20,6,0,206.0,58.0,3.3,14.5,92.0,44.4,33.37
2018,7,20,6,15,168.0,61.5,3.3,14.75,95.5,47.03,36.16
2018,7,20,6,30,130.0,65.0,3.3,15.0,99.0,51.49,37.12
2018,7,20,6,45,75.5,91.0,3.35,15.25,111.5,78.28,58.26
2018,7,20,7,0,21.0,117.0,3.4,15.5,124.0,97.37,76.1
2018,7,20,7,15,39.0,141.5,3.25,15.8,158.0,122.36,95.96
2018,7,20,7,30,57.0,166.0,3.1,16.1,192.0,150.36,118.33
2018,7,20,7,45,51.5,182.5,3.0,16.4,208.0,166.94,131.94
2018,7,20,8,0,46.0,199.0,2.9,16.7,224.0,182.88,144.77
2018,7,20,8,15,54.5,199.5,2.9,17.0,231.5,191.06,151.04
2018,7,20,8,30,63.0,200.0,2.9,17.3,239.0,199.73,157.77
2018,7,20,8,45,46.5,224.0,2.85,17.65,254.0,215.5,169.86
2018,7,20,9,0,30.0,248.0,2.8,18.0,269.0,229.79,180.41
2018,7,20,9,15,58.0,261.0,2.75,18.2,304.5,261.17,205.0
2018,7,20,9,30,86.0,274.0,2.7,18.4,340.0,302.87,237.37
2018,7,20,9,45,65.5,310.5,2.7,18.65,362.0,317.0,247.06
2018,7,20,10,0,45.0,347.0,2.7,18.9,384.0,337.74,261.66
2018,7,20,10,15,70.5,375.0,2.7,19.0,435.5,385.57,297.94
2018,7,20,10,30,96.0,403.0,2.7,19.1,487.0,434.97,334.83
2018,7,20,10,45,257.0,353.0,2.7,19.25,586.5,549.61,422.99
2018,7,20,11,0,418.0,303.0,2.7,19.4,686.0,661.36,506.35
2018,7,20,11,15,472.5,287.5,2.75,19.45,727.0,704.1,537.18
2018,7,20,11,30,527.0,272.0,2.8,19.5,768.0,748.18,569.11
2018,7,20,11,45,691.5,203.0,2.8,19.55,859.5,839.14,635.39
2018,7,20,12,0,856.0,134.0,2.8,19.6,951.0,909.46,682.37
2018,7,20,12,15,796.0,166.5,2.9,19.55,926.5,899.1,675.53
2018,7,20,12,30,736.0,199.0,3.0,19.5,902.0,872.68,658.45
2018,7,20,12,45,503.5,324.0,3.05,19.45,803.5,780.34,590.09
2018,7,20,13,0,271.0,449.0,3.1,19.4,705.0,670.03,506.9
2018,7,20,13,15,229.5,449.5,3.15,19.3,664.0,617.34,469.67
2018,7,20,13,30,188.0,450.0,3.2,19.2,623.0,576.47,439.93
2018,7,20,13,45,298.0,388.0,3.25,19.15,654.5,617.18,473.32
2018,7,20,14,0,408.0,326.0,3.3,19.1,686.0,651.24,501.04
2018,7,20,14,15,436.5,307.5,3.35,18.95,681.0,642.7,495.97
2018,7,20,14,30,465.0,289.0,3.4,18.8,676.0,630.73,488.49
2018,7,20,14,45,632.5,204.5,3.4,18.7,707.5,659.4,512.92
2018,7,20,15,0,800.0,120.0,3.4,18.6,739.0,666.41,520.58
2018,7,20,15,15,794.5,114.5,3.4,18.6,702.5,622.7,487.33
2018,7,20,15,30,789.0,109.0,3.4,18.6,666.0,577.08,452.14
2018,7,20,15,45,772.5,107.0,3.4,18.25,623.0,527.08,413.14
2018,7,20,16,0,756.0,105.0,3.4,17.9,580.0,476.65,372.65
2018,7,20,16,15,733.5,102.5,3.35,17.7,533.5,422.97,328.18
2018,7,20,16,30,711.0,100.0,3.3,17.5,487.0,370.07,283.16
2018,7,20,16,45,683.5,95.5,3.25,17.3,438.5,312.48,233.58
2018,7,20,17,0,656.0,91.0,3.2,17.1,390.0,258.84,186.53
2018,7,20,17,15,619.5,86.0,3.15,16.9,341.0,205.13,140.09
2018,7,20,17,30,583.0,81.0,3.1,16.7,292.0,155.04,98.58
2018,7,20,17,45,533.5,74.5,3.1,16.45,244.5,106.44,63.41
2018,7,20,18,0,484.0,68.0,3.1,16.2,197.0,63.6,41.17
2018,7,20,18,15,417.5,59.5,3.05,16.05,153.5,46.76,35.75
2018,7,20,18,30,351.0,51.0,3.0,15.9,110.0,39.1,28.61
2018,7,20,18,45,260.5,38.5,2.95,15.7,74.5,29.7,19.71
2018,7,20,19,0,170.0,26.0,2.9,15.5,39.0,20.19,7.79
2018,7,20,19,15,90.0,14.0,2.75,15.5,20.5,11.95,0.0
2018,7,20,19,30,10.0,2.0,2.6,15.5,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,2.5,15.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,21,4,45,3.0,0.5,1.85,14.85,0.5,0.0,0.0
2018,7,21,5,0,6.0,1.0,1.9,14.9,1.0,0.0,0.0
2018,7,21,5,15,51.5,11.5,1.95,15.1,15.0,9.82,0.0
2018,7,21,5,30,97.0,22.0,2.0,15.3,29.0,17.0,3.87
2018,7,21,5,45,161.5,35.0,2.0,15.5,57.0,26.78,17.07
2018,7,21,6,0,226.0,48.0,2.0,15.7,85.0,36.34,26.17
2018,7,21,6,15,154.5,52.5,2.0,15.9,81.5,40.64,30.36
2018,7,21,6,30,83.0,57.0,2.0,16.1,78.0,47.01,33.61
2018,7,21,6,45,43.5,80.0,2.0,16.35,91.0,68.39,50.87
2018,7,21,7,0,4.0,103.0,2.0,16.6,104.0,84.33,65.58
2018,7,21,7,15,32.0,138.0,2.0,16.85,152.0,118.34,92.46
2018,7,21,7,30,60.0,173.0,2.0,17.1,200.0,156.65,122.76
2018,7,21,7,45,156.5,176.0,2.0,17.4,257.5,197.97,153.81
2018,7,21,8,0,253.0,179.0,2.0,17.7,315.0,250.77,195.08
2018,7,21,8,15,255.0,195.5,2.0,17.9,343.5,282.1,220.77
2018,7,21,8,30,257.0,212.0,2.0,18.1,372.0,313.27,245.83
2018,7,21,8,45,166.0,256.5,2.0,18.3,363.0,313.11,245.54
2018,7,21,9,0,75.0,301.0,2.0,18.5,354.0,301.91,235.74
2018,7,21,9,15,202.0,287.0,2.05,18.65,440.0,382.12,298.69
