Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,10.89,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,20.81,11.07
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,30.54,21.04
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,33.01,23.72
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,39.63,25.92
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,60.76,43.1
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,67.55,52.21
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,87.7,69.02
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,108.43,86.1
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,124.7,99.23
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,141.58,112.79
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,151.82,120.82
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,161.87,128.61
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,179.3,142.33
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,197.08,156.21
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,218.21,172.72
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,246.86,195.05
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,346.8,275.49
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,455.83,360.68
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,536.21,422.37
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,608.77,477.53
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,681.81,531.94
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,751.24,582.94
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,744.5,577.01
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,733.86,568.82
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,656.75,507.84
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,550.81,425.01
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,625.3,484.11
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,698.97,540.81
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,746.34,578.61
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,786.83,611.43
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,787.17,612.37
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,784.25,611.22
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,792.37,617.94
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,796.41,621.67
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,793.55,621.89
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,781.47,614.84
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,742.12,587.17
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,705.18,559.73
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,657.02,522.84
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,607.43,484.05
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,555.19,443.01
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,502.19,400.01
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,446.19,352.85
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,390.46,304.59
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,332.43,253.52
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,273.84,201.24
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,214.58,149.77
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,161.54,105.57
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,109.83,66.73
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,64.92,41.19
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,43.32,32.86
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,35.67,25.55
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,24.45,14.32
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,14.82,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,8.11,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,6.4,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,12.8,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,19.83,10.07
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,28.73,19.41
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,33.69,24.3
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,44.63,29.45
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,65.78,46.5
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,69.9,54.18
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,80.43,62.94
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,91.01,71.6
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,104.43,82.47
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,118.05,93.4
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,131.68,104.23
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,145.55,115.18
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,162.72,128.73
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,180.24,142.44
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,199.68,157.67
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,219.46,173.08
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,262.46,206.76
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,299.7,235.51
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,346.82,272.19
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,395.42,309.62
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,492.99,386.56
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,594.99,465.04
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,733.38,570.85
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,851.41,658.27
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,862.95,665.7
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,871.46,671.79
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,873.2,673.27
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,871.84,672.7
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,863.23,666.99
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,851.56,659.23
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,832.34,646.39
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,810.24,631.51
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,797.99,623.35
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,782.09,612.56
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,791.45,620.76
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,801.54,629.48
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,759.8,600.13
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,715.62,568.09
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,668.23,531.73
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,619.12,493.18
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,565.85,451.06
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,511.77,406.96
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,454.67,358.91
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,397.23,309.14
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,337.37,256.24
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,279.28,203.96
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,219.77,151.28
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,161.78,101.91
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,107.94,62.05
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,62.22,37.59
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,40.66,30.45
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,34.94,24.85
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,23.7,13.47
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,14.04,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,7.68,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,5.97,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,11.95,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,18.96,9.16
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,26.31,17.3
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,24.44,16.11
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,28.42,15.39
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,48.93,32.06
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,53.87,40.68
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,64.98,50.03
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,76.16,59.3
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,88.65,69.54
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,101.23,79.74
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,109.98,86.68
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,118.82,93.65
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,140.49,111.13
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,162.63,128.83
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,183.93,145.75
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,205.62,162.87
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,258.4,204.85
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,306.11,242.25
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,375.46,296.86
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,459.64,361.88
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,579.77,457.32
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,708.57,556.55
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,783.52,612.65
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,856.58,666.8
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,902.45,699.55
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,938.49,724.44
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,959.02,738.96
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,989.73,760.77
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,983.66,756.89
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,973.73,750.65
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,958.15,740.17
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,938.8,727.13
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,913.46,709.89
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,884.56,690.12
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,851.42,667.09
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,815.24,641.79
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,773.16,612.39
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,728.55,580.11
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,680.3,543.0
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,630.28,503.62
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,576.24,460.44
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,521.39,415.34
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,463.3,366.34
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,405.16,315.84
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,344.24,261.98
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,285.14,208.74
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,225.21,155.48
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,166.51,105.29
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,110.77,64.11
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,64.18,39.16
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,41.61,31.27
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,35.07,24.9
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,23.32,12.88
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,14.51,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,9.39,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,20.84,10.32
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,32.52,22.64
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,43.42,32.89
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,59.15,43.21
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,84.69,63.02
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,108.25,83.18
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,141.3,109.92
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,177.51,139.55
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,219.02,173.16
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,270.02,214.57
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,328.77,261.77
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,393.69,313.23
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,444.82,353.13
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,506.04,399.74
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,559.42,440.35
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,615.53,482.38
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,682.12,531.63
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,749.3,580.33
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,801.63,616.88
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,848.1,648.43
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,877.15,666.61
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,903.36,682.9
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,923.86,696.09
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,941.14,707.21
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,952.8,715.05
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,961.04,720.73
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,956.8,718.8
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,948.99,714.6
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,934.76,706.41
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,908.72,690.01
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,908.74,691.66
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,897.18,685.1
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,871.53,669.0
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,843.04,650.79
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,815.29,632.45
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,779.1,607.54
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,737.22,578.13
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,693.41,546.54
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,645.96,510.54
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,597.57,473.05
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,546.17,433.36
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,494.06,391.79
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,440.34,347.22
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,386.46,301.22
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,329.27,251.61
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,273.56,202.41
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,217.07,153.13
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,164.48,108.7
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,113.87,70.52
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,69.49,44.8
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,43.85,33.03
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,34.61,24.3
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,23.24,12.38
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,12.8,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,6.4,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,9.39,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,23.04,11.58
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,36.89,26.33
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,50.5,39.06
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,71.58,50.51
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,111.69,75.4
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,158.42,110.56
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,205.79,149.33
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,258.59,194.01
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,302.35,232.87
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,345.68,270.59
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,401.88,317.0
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,466.37,368.85
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,528.6,418.2
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,594.66,469.49
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,646.19,508.6
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,695.97,545.68
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,743.59,580.71
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,790.39,613.86
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,821.72,635.05
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,857.92,659.7
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,881.69,675.64
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,913.23,697.1
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,932.06,710.2
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,959.81,729.64
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,965.02,733.8
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,966.25,735.69
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,977.79,745.11
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,985.54,751.95
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,981.44,750.54
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,973.45,746.55
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,960.55,738.96
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,943.64,728.59
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,917.99,711.88
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,888.92,692.65
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,854.55,669.59
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,817.21,644.15
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,775.26,614.83
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,730.95,582.52
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,682.24,544.83
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,631.83,504.98
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,576.81,460.97
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,522.37,416.15
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,462.58,365.71
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,403.92,314.9
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,342.34,260.79
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,281.24,206.43
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,222.04,154.17
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,167.0,107.3
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,112.59,66.4
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,65.26,39.86
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,41.81,31.24
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,34.45,24.13
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,24.51,12.93
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,14.51,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,11.1,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,18.66,7.91
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,28.07,18.65
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,29.4,20.41
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,38.59,23.21
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,63.9,44.02
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,72.86,56.29
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,108.5,85.19
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,147.94,117.22
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,195.37,155.1
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,247.85,197.42
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,347.85,276.93
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,464.69,369.47
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,530.57,421.57
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,600.81,476.01
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,660.06,521.21
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,721.44,566.96
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,764.05,597.48
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,803.71,625.04
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,840.96,650.16
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,875.51,673.22
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,905.02,692.69
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,931.36,709.94
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,940.35,715.58
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,957.94,727.37
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,969.82,735.12
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,978.19,740.61
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,984.17,744.61
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,986.43,746.21
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,956.62,726.18
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,936.8,713.23
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,896.73,686.14
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,854.4,657.37
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,840.02,648.44
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,821.91,636.69
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,826.04,640.92
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,815.9,634.91
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,774.49,606.77
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,730.59,575.75
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,681.01,538.3
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,629.81,498.72
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,577.55,457.72
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,521.77,412.73
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,462.59,363.56
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,404.07,313.45
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,343.14,260.24
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,284.49,208.1
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,221.92,153.5
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,166.42,106.65
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,111.64,65.85
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,64.95,39.81
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,42.18,31.54
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,33.24,23.04
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,22.14,10.63
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,11.95,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,6.83,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,19.67,8.2
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,32.47,22.48
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,46.3,35.42
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,66.09,47.66
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,96.58,69.35
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,128.0,94.81
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,170.4,129.36
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,217.56,168.36
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,265.94,208.21
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,318.93,251.39
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,367.27,290.47
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,424.25,335.29
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,477.71,376.63
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,533.58,418.95
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,585.44,457.38
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,638.6,495.99
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,684.85,529.14
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,730.98,561.71
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,770.43,588.99
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,805.82,613.2
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,835.9,633.55
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,863.8,652.27
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,886.61,668.1
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,906.78,682.12
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,921.37,692.43
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,932.91,700.73
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,943.58,709.0
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,950.6,714.26
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,945.73,711.89
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,946.95,713.83
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,926.59,701.29
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,903.16,686.71
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,878.14,670.7
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,849.98,652.39
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,827.56,638.23
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,800.51,620.82
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,760.98,593.69
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,718.7,563.3
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,669.64,526.44
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,619.21,487.69
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,565.97,446.87
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,511.98,404.08
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,452.96,355.52
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,393.82,305.56
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,332.91,253.29
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,275.46,203.14
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,216.67,152.73
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,164.26,109.4
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,110.58,69.62
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,68.98,45.63
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,45.37,34.34
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,34.38,23.96
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,21.61,9.6
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,9.39,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,8.54,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,19.33,7.38
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,30.57,20.78
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,42.78,32.29
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,63.78,44.63
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,96.47,69.11
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,123.78,93.28
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,158.28,121.66
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,196.06,153.18
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,229.51,181.75
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,262.96,209.77
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,297.91,238.29
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,333.01,266.27
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,372.25,297.05
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,420.53,334.17
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,464.59,367.95
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,510.02,402.35
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,574.92,451.66
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,653.17,509.76
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,702.17,545.73
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,751.64,581.86
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,787.99,608.05
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,823.21,633.35
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,847.83,651.09
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,870.34,667.39
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,873.23,669.48
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,873.24,669.75
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,888.83,681.3
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,901.76,690.89
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,911.18,698.36
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,916.57,703.07
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,901.41,692.65
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,883.16,680.19
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,855.86,661.3
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,826.05,640.53
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,797.04,620.62
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,765.22,598.36
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,726.02,570.34
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,684.8,540.31
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,636.51,503.96
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,587.64,466.43
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,536.93,427.05
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,485.74,386.22
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,432.12,342.33
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,378.75,297.39
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,319.23,246.56
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,265.85,199.9
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,211.42,152.91
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,161.26,110.77
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,112.08,73.14
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,69.2,46.35
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,45.32,34.41
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,33.62,23.32
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,20.85,8.29
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,8.54,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,8.54,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,19.33,6.66
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,30.6,20.67
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,41.14,30.72
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,61.73,41.33
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,93.63,65.75
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,113.33,85.5
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,131.64,102.55
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,146.87,116.57
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,170.35,135.85
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,194.17,155.08
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,231.68,184.92
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,271.67,216.37
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,306.49,243.25
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,350.53,276.83
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,438.6,344.95
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,527.34,411.96
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,651.92,505.36
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,783.38,600.25
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,822.03,625.87
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,852.44,646.08
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,883.07,665.47
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,911.03,682.95
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,932.93,697.05
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,951.64,709.14
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,963.77,716.98
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,972.45,722.7
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,972.86,723.8
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,969.69,722.69
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,960.65,717.77
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,948.18,710.63
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,932.32,701.52
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,913.11,690.13
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,887.92,674.11
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,859.64,655.93
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,825.7,634.57
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,789.24,610.54
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,750.72,583.73
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,706.21,552.04
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,657.25,515.68
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,607.34,477.78
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,552.66,436.31
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,498.05,393.49
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,440.38,346.63
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,384.12,299.55
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,325.86,249.83
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,270.49,201.71
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,211.25,150.83
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,160.14,108.02
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,110.14,70.12
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,67.05,43.88
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,43.26,32.41
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,32.22,21.92
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,20.14,6.75
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,8.54,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,6.83,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,18.56,5.38
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,30.58,20.64
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,43.73,33.02
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,67.7,46.1
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,108.15,72.19
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,154.49,107.8
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,202.25,147.65
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,253.94,191.67
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,302.19,233.29
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,351.31,274.66
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,410.4,322.5
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,478.07,375.71
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,524.22,411.3
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,568.93,444.81
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,619.65,482.08
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,670.7,518.62
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,717.31,551.26
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,763.35,582.85
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,810.09,614.99
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,855.89,645.7
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,885.95,664.18
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,920.09,685.42
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,940.9,698.36
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,958.4,709.29
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,970.14,717.12
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,978.37,722.78
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,978.75,723.68
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,975.53,722.38
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,965.94,716.95
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,952.91,709.34
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,936.07,699.61
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,915.94,687.66
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,889.97,671.57
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,861.05,653.35
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,826.84,631.25
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,794.85,609.58
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,752.65,580.12
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,708.65,548.8
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,658.59,512.08
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,607.64,473.87
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,553.48,432.74
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,499.31,390.4
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,442.27,344.56
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,386.29,298.24
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,327.62,248.73
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,271.58,200.53
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,215.08,152.4
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,159.96,106.64
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,110.16,69.16
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,66.87,43.11
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,42.6,31.57
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,31.51,21.05
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,19.77,5.15
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,8.54,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
