Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,5,15,59.0,6.0,2.1,13.15,7.0,0.0,0.0
2018,8,10,5,30,118.0,12.0,2.2,13.4,14.0,10.24,0.0
2018,8,10,5,45,254.5,23.0,2.25,13.65,46.5,19.12,4.66
2018,8,10,6,0,391.0,34.0,2.3,13.9,79.0,27.99,18.25
2018,8,10,6,15,452.0,42.0,2.3,14.1,119.5,33.88,24.22
2018,8,10,6,30,513.0,50.0,2.3,14.3,160.0,57.18,32.41
2018,8,10,6,45,470.5,67.0,2.25,14.5,189.0,103.16,62.67
2018,8,10,7,0,428.0,84.0,2.2,14.7,218.0,141.14,95.04
2018,8,10,7,15,405.0,104.5,2.25,15.05,249.5,182.93,132.62
2018,8,10,7,30,382.0,125.0,2.3,15.4,281.0,221.81,168.04
2018,8,10,7,45,429.5,136.0,2.3,15.7,333.5,273.86,211.82
2018,8,10,8,0,477.0,147.0,2.3,16.0,386.0,330.86,259.14
2018,8,10,8,15,534.0,150.5,2.35,16.35,443.5,390.1,307.48
2018,8,10,8,30,591.0,154.0,2.4,16.7,501.0,459.16,362.39
2018,8,10,8,45,648.5,149.0,2.45,17.0,558.0,520.76,410.69
2018,8,10,9,0,706.0,144.0,2.5,17.3,615.0,586.04,460.73
2018,8,10,9,15,644.0,178.0,2.55,17.5,628.0,612.33,479.6
2018,8,10,9,30,582.0,212.0,2.6,17.7,641.0,630.44,491.9
2018,8,10,9,45,625.5,207.0,2.65,17.9,688.5,684.78,531.88
2018,8,10,10,0,669.0,202.0,2.7,18.1,736.0,739.97,571.52
2018,8,10,10,15,687.0,203.5,2.75,18.25,769.5,780.82,600.08
2018,8,10,10,30,705.0,205.0,2.8,18.4,803.0,820.11,627.27
2018,8,10,10,45,702.5,213.0,2.85,18.5,822.0,845.88,644.51
2018,8,10,11,0,700.0,221.0,2.9,18.6,841.0,868.61,659.62
2018,8,10,11,15,786.0,179.0,2.95,18.7,886.5,913.35,690.06
2018,8,10,11,30,872.0,137.0,3.0,18.8,932.0,952.32,715.82
2018,8,10,11,45,874.0,137.0,3.1,18.85,939.5,963.17,723.14
2018,8,10,12,0,876.0,137.0,3.2,18.9,947.0,970.45,728.4
2018,8,10,12,15,875.5,137.5,3.3,18.9,947.0,972.22,730.22
2018,8,10,12,30,875.0,138.0,3.4,18.9,947.0,970.36,729.74
2018,8,10,12,45,872.5,138.0,3.5,18.95,939.0,962.56,725.21
2018,8,10,13,0,870.0,138.0,3.6,19.0,931.0,951.2,718.37
2018,8,10,13,15,867.0,136.5,3.75,18.95,915.5,934.5,708.51
2018,8,10,13,30,864.0,135.0,3.9,18.9,900.0,914.37,696.28
2018,8,10,13,45,859.5,133.0,4.05,18.8,877.5,889.11,680.56
2018,8,10,14,0,855.0,131.0,4.2,18.7,855.0,860.69,662.5
2018,8,10,14,15,848.0,129.0,4.3,18.6,826.0,827.19,640.45
2018,8,10,14,30,841.0,127.0,4.4,18.5,797.0,798.4,621.81
2018,8,10,14,45,832.0,123.5,4.55,18.35,761.5,755.79,593.28
2018,8,10,15,0,823.0,120.0,4.7,18.2,726.0,711.02,561.2
2018,8,10,15,15,809.0,117.5,4.7,18.2,685.0,661.98,524.06
2018,8,10,15,30,795.0,115.0,4.7,18.2,644.0,611.7,485.13
2018,8,10,15,45,779.5,110.5,4.75,17.85,599.0,557.68,443.12
2018,8,10,16,0,764.0,106.0,4.8,17.5,554.0,503.15,399.38
2018,8,10,16,15,726.0,105.5,4.75,17.3,501.0,440.9,347.89
2018,8,10,16,30,688.0,105.0,4.7,17.1,448.0,381.7,297.66
2018,8,10,16,45,664.5,97.5,4.65,16.9,399.5,323.98,247.38
2018,8,10,17,0,641.0,90.0,4.6,16.7,351.0,267.95,197.64
2018,8,10,17,15,609.0,82.0,4.5,16.45,302.0,211.56,147.9
2018,8,10,17,30,577.0,74.0,4.4,16.2,253.0,158.46,102.45
2018,8,10,17,45,518.0,66.5,4.3,15.9,204.5,106.7,63.42
2018,8,10,18,0,459.0,59.0,4.2,15.6,156.0,62.14,37.84
2018,8,10,18,15,373.5,48.5,3.95,15.4,113.0,39.15,28.61
2018,8,10,18,30,288.0,38.0,3.7,15.2,70.0,29.46,19.25
2018,8,10,18,45,176.5,24.0,3.5,15.0,40.5,18.7,2.93
2018,8,10,19,0,65.0,10.0,3.3,14.8,11.0,8.54,0.0
2018,8,10,19,15,32.5,5.0,3.15,14.8,5.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,5.5,2.75,14.1,6.0,0.0,0.0
2018,8,11,5,30,60.0,11.0,2.9,14.3,12.0,9.39,0.0
2018,8,11,5,45,159.5,25.5,3.0,14.5,40.5,19.82,3.72
2018,8,11,6,0,259.0,40.0,3.1,14.7,69.0,30.87,20.51
2018,8,11,6,15,340.0,52.5,3.1,14.9,111.5,40.19,29.61
2018,8,11,6,30,421.0,65.0,3.1,15.1,154.0,65.05,40.51
2018,8,11,6,45,455.5,76.5,3.1,15.3,197.0,108.19,67.23
2018,8,11,7,0,490.0,88.0,3.1,15.5,240.0,158.25,106.41
2018,8,11,7,15,529.5,98.0,3.15,15.75,290.0,209.65,149.8
2018,8,11,7,30,569.0,108.0,3.2,16.0,340.0,265.42,198.06
2018,8,11,7,45,623.0,111.0,3.25,16.3,396.0,324.05,248.34
2018,8,11,8,0,677.0,114.0,3.3,16.6,452.0,387.89,302.27
2018,8,11,8,15,699.5,120.0,3.35,16.85,500.5,444.74,350.04
2018,8,11,8,30,722.0,126.0,3.4,17.1,549.0,502.56,397.23
2018,8,11,8,45,739.0,131.5,3.5,17.3,594.5,557.43,441.05
2018,8,11,9,0,756.0,137.0,3.6,17.5,640.0,612.05,483.52
2018,8,11,9,15,766.5,142.0,3.6,17.7,679.5,659.69,519.48
2018,8,11,9,30,777.0,147.0,3.6,17.9,719.0,706.96,554.27
2018,8,11,9,45,782.5,154.0,3.65,18.05,753.5,750.68,585.92
2018,8,11,10,0,788.0,161.0,3.7,18.2,788.0,792.1,615.33
2018,8,11,10,15,797.0,162.5,3.75,18.3,817.0,828.76,640.35
2018,8,11,10,30,806.0,164.0,3.8,18.4,846.0,862.94,663.37
2018,8,11,10,45,812.5,166.0,3.9,18.5,869.0,892.72,683.5
2018,8,11,11,0,819.0,168.0,4.0,18.6,892.0,919.52,701.56
2018,8,11,11,15,823.5,168.5,4.05,18.65,907.5,939.93,715.09
2018,8,11,11,30,828.0,169.0,4.1,18.7,923.0,956.99,726.43
2018,8,11,11,45,831.0,168.5,4.15,18.75,930.5,968.25,733.88
2018,8,11,12,0,834.0,168.0,4.2,18.8,938.0,975.96,739.05
2018,8,11,12,15,834.5,167.5,4.3,18.8,938.0,977.7,740.69
2018,8,11,12,30,835.0,167.0,4.4,18.8,938.0,975.81,740.06
2018,8,11,12,45,834.0,166.0,4.45,18.8,930.5,968.39,735.61
2018,8,11,13,0,833.0,165.0,4.5,18.8,923.0,957.4,728.81
2018,8,11,13,15,828.5,164.0,4.55,18.75,907.0,939.66,717.57
2018,8,11,13,30,824.0,163.0,4.6,18.7,891.0,918.58,704.06
2018,8,11,13,45,818.5,161.0,4.65,18.65,868.5,892.43,686.98
2018,8,11,14,0,813.0,159.0,4.7,18.6,846.0,863.24,667.71
2018,8,11,14,15,804.5,156.0,4.7,18.5,816.0,827.76,643.64
2018,8,11,14,30,796.0,153.0,4.7,18.4,786.0,789.76,617.63
2018,8,11,14,45,784.5,150.5,4.7,18.3,750.5,747.68,587.32
2018,8,11,15,0,773.0,148.0,4.7,18.2,715.0,703.75,554.95
2018,8,11,15,15,758.0,144.5,4.7,18.2,674.0,656.73,519.35
2018,8,11,15,30,743.0,141.0,4.7,18.2,633.0,606.4,480.53
2018,8,11,15,45,724.0,136.0,4.6,17.9,587.5,551.66,437.64
2018,8,11,16,0,705.0,131.0,4.5,17.6,542.0,496.91,393.65
2018,8,11,16,15,680.5,125.5,4.45,17.45,493.5,439.46,346.29
2018,8,11,16,30,656.0,120.0,4.4,17.3,445.0,383.23,298.68
2018,8,11,16,45,623.5,113.0,4.35,17.1,394.5,324.42,248.16
2018,8,11,17,0,591.0,106.0,4.3,16.9,344.0,268.42,199.22
2018,8,11,17,15,546.5,98.0,4.25,16.65,294.0,211.99,150.49
2018,8,11,17,30,502.0,90.0,4.2,16.4,244.0,160.51,107.34
2018,8,11,17,45,442.0,79.5,4.15,16.15,196.0,107.86,67.41
2018,8,11,18,0,382.0,69.0,4.1,15.9,148.0,65.39,42.0
2018,8,11,18,15,286.0,54.0,4.1,15.7,104.0,41.08,30.2
2018,8,11,18,30,190.0,39.0,4.1,15.5,60.0,29.92,19.45
2018,8,11,18,45,102.5,22.5,4.1,15.3,33.0,17.43,0.28
2018,8,11,19,0,15.0,6.0,4.1,15.1,6.0,5.12,0.0
2018,8,11,19,15,7.5,3.0,4.1,15.0,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.8,13.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.8,14.1,8.0,6.83,0.0
2018,8,12,5,45,100.5,24.0,2.85,14.3,33.5,18.81,1.77
2018,8,12,6,0,170.0,40.0,2.9,14.5,59.0,30.6,20.2
2018,8,12,6,15,243.5,57.0,2.8,14.7,99.5,43.08,32.13
2018,8,12,6,30,317.0,74.0,2.7,14.9,140.0,68.62,45.53
2018,8,12,6,45,354.5,88.5,2.6,15.1,182.0,108.23,71.41
2018,8,12,7,0,392.0,103.0,2.5,15.3,224.0,152.48,105.95
2018,8,12,7,15,458.5,112.5,2.5,15.55,279.0,203.68,147.63
2018,8,12,7,30,525.0,122.0,2.5,15.8,334.0,262.52,196.93
2018,8,12,7,45,559.5,130.0,2.45,16.05,383.5,316.21,243.06
2018,8,12,8,0,594.0,138.0,2.4,16.3,433.0,377.24,294.19
2018,8,12,8,15,621.5,144.0,2.4,16.5,481.0,432.16,339.59
2018,8,12,8,30,649.0,150.0,2.4,16.7,529.0,488.74,385.05
2018,8,12,8,45,671.5,154.5,2.45,16.9,574.0,542.4,427.24
2018,8,12,9,0,694.0,159.0,2.5,17.1,619.0,596.5,468.66
2018,8,12,9,15,719.5,158.5,2.55,17.3,662.0,647.96,507.25
2018,8,12,9,30,745.0,158.0,2.6,17.5,705.0,699.33,544.94
2018,8,12,9,45,769.5,154.0,2.65,17.7,743.0,743.0,576.52
2018,8,12,10,0,794.0,150.0,2.7,17.9,781.0,788.58,608.56
2018,8,12,10,15,801.0,153.5,2.8,18.0,810.0,825.67,633.73
2018,8,12,10,30,808.0,157.0,2.9,18.1,839.0,860.15,657.02
2018,8,12,10,45,812.0,159.5,3.0,18.25,860.5,888.26,675.73
2018,8,12,11,0,816.0,162.0,3.1,18.4,882.0,913.28,692.35
2018,8,12,11,15,819.5,163.5,3.15,18.4,897.0,933.65,705.9
2018,8,12,11,30,823.0,165.0,3.2,18.4,912.0,950.67,717.26
2018,8,12,11,45,824.0,165.5,3.3,18.45,919.0,960.92,724.37
2018,8,12,12,0,825.0,166.0,3.4,18.5,926.0,967.63,729.23
2018,8,12,12,15,829.5,163.0,3.55,18.5,927.0,970.69,732.24
2018,8,12,12,30,834.0,160.0,3.7,18.5,928.0,970.12,732.89
2018,8,12,12,45,838.0,155.5,3.8,18.45,921.5,963.93,729.64
2018,8,12,13,0,842.0,151.0,3.9,18.4,915.0,954.05,723.98
2018,8,12,13,15,806.0,165.0,4.05,18.3,886.0,921.86,703.37
2018,8,12,13,30,770.0,179.0,4.2,18.2,857.0,886.99,680.83
2018,8,12,13,45,730.0,189.5,4.35,18.05,819.0,850.15,656.83
2018,8,12,14,0,690.0,200.0,4.5,17.9,781.0,805.41,626.49
2018,8,12,14,15,751.5,168.5,4.65,17.75,781.0,797.61,623.87
2018,8,12,14,30,813.0,137.0,4.8,17.6,781.0,789.2,619.94
2018,8,12,14,45,750.5,152.5,4.9,17.45,726.0,725.47,573.65
2018,8,12,15,0,688.0,168.0,5.0,17.3,671.0,666.6,529.44
2018,8,12,15,15,433.0,230.5,5.0,17.3,540.5,517.37,412.4
2018,8,12,15,30,178.0,293.0,5.0,17.3,410.0,375.55,299.05
2018,8,12,15,45,330.5,234.0,5.1,16.95,432.5,405.44,324.99
2018,8,12,16,0,483.0,175.0,5.2,16.6,455.0,418.87,335.76
2018,8,12,16,15,590.5,138.5,5.2,16.4,450.5,410.66,326.95
2018,8,12,16,30,698.0,102.0,5.2,16.2,446.0,384.31,301.58
2018,8,12,16,45,670.5,96.0,5.2,15.95,396.5,325.83,250.32
2018,8,12,17,0,643.0,90.0,5.2,15.7,347.0,269.49,200.07
2018,8,12,17,15,581.0,85.5,5.15,15.5,292.5,209.17,147.83
2018,8,12,17,30,519.0,81.0,5.1,15.3,238.0,155.8,103.26
2018,8,12,17,45,460.5,70.5,5.0,15.05,190.0,104.96,64.52
2018,8,12,18,0,402.0,60.0,4.9,14.8,142.0,61.4,38.39
2018,8,12,18,15,322.0,48.5,4.75,14.65,102.0,37.21,26.9
2018,8,12,18,30,242.0,37.0,4.6,14.5,62.0,28.6,18.25
2018,8,12,18,45,145.0,22.5,4.45,14.35,35.5,17.52,0.0
2018,8,12,19,0,48.0,8.0,4.3,14.2,9.0,6.83,0.0
2018,8,12,19,15,24.0,4.0,4.15,14.2,4.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,13,5,15,16.5,3.5,2.95,13.3,3.5,0.0,0.0
2018,8,13,5,30,33.0,7.0,3.1,13.5,7.0,5.97,0.0
2018,8,13,5,45,106.5,20.0,3.2,13.75,29.5,15.52,0.0
2018,8,13,6,0,180.0,33.0,3.3,14.0,52.0,25.37,15.73
2018,8,13,6,15,215.5,43.0,3.3,14.15,78.5,32.64,23.03
2018,8,13,6,30,251.0,53.0,3.3,14.3,105.0,50.8,31.82
2018,8,13,6,45,125.5,63.0,3.3,14.5,89.0,64.96,44.59
2018,8,13,7,0,0.0,73.0,3.3,14.7,73.0,60.21,45.91
2018,8,13,7,15,0.0,86.5,3.2,14.85,86.5,71.45,55.36
2018,8,13,7,30,0.0,100.0,3.1,15.0,100.0,82.77,64.72
2018,8,13,7,45,0.0,111.5,3.05,15.2,111.5,92.51,72.6
2018,8,13,8,0,0.0,123.0,3.0,15.4,123.0,102.3,80.43
2018,8,13,8,15,1.0,143.0,3.0,15.55,143.5,119.75,94.51
2018,8,13,8,30,2.0,163.0,3.0,15.7,164.0,137.46,108.67
2018,8,13,8,45,6.0,185.5,3.0,15.85,189.5,159.27,126.06
2018,8,13,9,0,10.0,208.0,3.0,16.0,215.0,181.66,143.76
2018,8,13,9,15,15.0,232.5,3.0,16.1,243.5,206.97,163.71
2018,8,13,9,30,20.0,257.0,3.0,16.2,272.0,232.89,183.96
2018,8,13,9,45,28.0,287.5,3.05,16.35,309.5,276.89,218.28
2018,8,13,10,0,36.0,318.0,3.1,16.5,347.0,313.39,246.31
2018,8,13,10,15,49.5,347.5,3.15,16.55,388.5,354.26,277.72
2018,8,13,10,30,63.0,377.0,3.2,16.6,430.0,396.13,309.55
2018,8,13,10,45,74.5,395.5,3.25,16.7,460.0,426.47,332.32
2018,8,13,11,0,86.0,414.0,3.3,16.8,490.0,457.15,355.23
2018,8,13,11,15,116.0,404.0,3.35,16.8,508.0,492.88,382.68
2018,8,13,11,30,146.0,394.0,3.4,16.8,526.0,513.95,399.2
2018,8,13,11,45,194.5,380.0,3.45,16.85,557.5,548.48,426.27
2018,8,13,12,0,243.0,366.0,3.5,16.9,589.0,597.98,463.88
2018,8,13,12,15,246.5,362.5,3.6,16.9,589.0,598.53,464.41
2018,8,13,12,30,250.0,359.0,3.7,16.9,589.0,597.68,464.22
2018,8,13,12,45,256.0,353.0,3.8,16.9,586.5,595.34,463.08
2018,8,13,13,0,262.0,347.0,3.9,16.9,584.0,591.52,460.88
2018,8,13,13,15,255.5,335.0,4.0,16.85,563.0,568.86,444.61
2018,8,13,13,30,249.0,323.0,4.1,16.8,542.0,545.19,427.57
2018,8,13,13,45,231.5,317.5,4.2,16.75,517.0,517.3,406.85
2018,8,13,14,0,214.0,312.0,4.3,16.7,492.0,489.2,385.9
2018,8,13,14,15,509.0,228.0,4.4,16.6,635.5,656.54,519.47
2018,8,13,14,30,804.0,144.0,4.5,16.5,779.0,790.34,622.69
2018,8,13,14,45,795.0,140.5,4.55,16.4,744.0,748.74,592.29
2018,8,13,15,0,786.0,137.0,4.6,16.3,709.0,705.08,560.23
2018,8,13,15,15,745.5,137.5,4.6,16.3,655.0,642.41,512.43
2018,8,13,15,30,705.0,138.0,4.6,16.3,601.0,582.21,465.6
2018,8,13,15,45,628.5,141.0,4.65,16.0,531.5,504.12,404.41
2018,8,13,16,0,552.0,144.0,4.7,15.7,462.0,431.83,346.54
2018,8,13,16,15,540.0,136.5,4.75,15.55,425.0,386.3,308.52
2018,8,13,16,30,528.0,129.0,4.8,15.4,388.0,340.93,269.51
2018,8,13,16,45,513.5,119.5,4.8,15.2,348.0,289.39,224.58
2018,8,13,17,0,499.0,110.0,4.8,15.0,308.0,243.05,183.14
2018,8,13,17,15,461.5,98.5,4.8,14.8,261.0,190.96,137.7
2018,8,13,17,30,424.0,87.0,4.8,14.6,214.0,143.09,97.07
2018,8,13,17,45,391.5,75.0,4.75,14.4,174.5,99.71,63.08
2018,8,13,18,0,359.0,63.0,4.7,14.2,135.0,60.26,38.35
2018,8,13,18,15,274.0,49.5,4.65,14.05,95.0,37.76,27.4
2018,8,13,18,30,189.0,36.0,4.6,13.9,55.0,27.7,17.34
2018,8,13,18,45,102.5,20.5,4.55,13.75,30.0,15.92,0.0
2018,8,13,19,0,16.0,5.0,4.5,13.6,5.0,4.27,0.0
2018,8,13,19,15,8.0,2.5,4.4,13.55,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,13.55,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,14,5,15,2.5,1.5,3.9,14.05,1.5,0.0,0.0
2018,8,14,5,30,5.0,3.0,3.9,14.2,3.0,2.56,0.0
2018,8,14,5,45,44.5,18.5,3.9,14.3,23.0,14.67,0.0
2018,8,14,6,0,84.0,34.0,3.9,14.4,43.0,26.47,16.49
2018,8,14,6,15,111.5,49.0,3.95,14.55,67.5,37.64,27.31
2018,8,14,6,30,139.0,64.0,4.0,14.7,92.0,55.7,38.37
2018,8,14,6,45,74.5,78.0,4.0,14.8,93.5,71.69,52.38
2018,8,14,7,0,10.0,92.0,4.0,14.9,95.0,76.97,59.65
2018,8,14,7,15,20.0,115.5,3.95,15.05,123.0,99.46,78.21
2018,8,14,7,30,30.0,139.0,3.9,15.2,151.0,125.28,99.47
2018,8,14,7,45,20.5,130.0,3.9,15.3,138.5,117.28,92.9
2018,8,14,8,0,11.0,121.0,3.9,15.4,126.0,105.17,82.75
2018,8,14,8,15,5.5,119.0,3.85,15.5,121.5,101.7,79.66
2018,8,14,8,30,0.0,117.0,3.8,15.6,117.0,97.54,75.92
2018,8,14,8,45,0.0,127.0,3.8,15.7,127.0,106.08,82.69
2018,8,14,9,0,0.0,137.0,3.8,15.8,137.0,114.66,89.45
2018,8,14,9,15,2.0,154.0,3.8,15.9,155.5,130.62,102.23
2018,8,14,9,30,4.0,171.0,3.8,16.0,174.0,146.85,115.16
2018,8,14,9,45,5.5,186.0,3.8,16.1,190.5,161.24,126.51
2018,8,14,10,0,7.0,201.0,3.8,16.2,207.0,175.8,137.95
2018,8,14,10,15,10.5,228.5,3.85,16.25,237.5,203.13,159.59
2018,8,14,10,30,14.0,256.0,3.9,16.3,268.0,230.85,181.38
2018,8,14,10,45,15.0,266.5,3.9,16.4,279.5,241.61,189.56
2018,8,14,11,0,16.0,277.0,3.9,16.5,291.0,252.38,197.78
2018,8,14,11,15,15.0,268.5,4.0,16.55,282.0,244.37,191.31
2018,8,14,11,30,14.0,260.0,4.1,16.6,273.0,236.23,184.81
2018,8,14,11,45,13.0,249.0,4.15,16.65,261.0,225.78,176.5
2018,8,14,12,0,12.0,238.0,4.2,16.7,249.0,215.24,168.14
2018,8,14,12,15,12.0,240.5,4.3,16.7,251.5,217.49,169.96
2018,8,14,12,30,12.0,243.0,4.4,16.7,254.0,219.65,171.7
2018,8,14,12,45,12.5,246.5,4.45,16.7,258.0,223.07,174.48
2018,8,14,13,0,13.0,250.0,4.5,16.7,262.0,226.4,177.2
2018,8,14,13,15,14.5,263.5,4.6,16.7,276.5,239.42,187.64
2018,8,14,13,30,16.0,277.0,4.7,16.7,291.0,252.33,198.0
2018,8,14,13,45,30.0,268.5,4.75,16.7,294.0,267.54,210.7
2018,8,14,14,0,44.0,260.0,4.8,16.7,297.0,270.23,213.55
2018,8,14,14,15,57.5,251.5,4.8,16.65,298.0,271.55,215.32
2018,8,14,14,30,71.0,243.0,4.8,16.6,299.0,271.8,216.23
2018,8,14,14,45,42.0,237.5,4.85,16.55,270.0,241.7,191.78
2018,8,14,15,0,13.0,232.0,4.9,16.5,241.0,206.1,162.91
2018,8,14,15,15,30.5,230.5,4.9,16.5,250.5,222.75,177.07
2018,8,14,15,30,48.0,229.0,4.9,16.5,260.0,230.01,183.5
2018,8,14,15,45,92.0,218.0,4.85,16.3,272.5,249.41,200.02
2018,8,14,16,0,136.0,207.0,4.8,16.1,285.0,255.74,205.51
2018,8,14,16,15,170.0,194.5,4.8,15.95,283.0,251.12,201.49
2018,8,14,16,30,204.0,182.0,4.8,15.8,281.0,242.35,193.41
2018,8,14,16,45,205.5,167.0,4.8,15.65,257.0,219.76,173.78
2018,8,14,17,0,207.0,152.0,4.8,15.5,233.0,192.01,149.53
2018,8,14,17,15,239.0,128.0,4.8,15.25,208.5,163.32,123.13
2018,8,14,17,30,271.0,104.0,4.8,15.0,184.0,130.84,93.43
2018,8,14,17,45,236.5,86.0,4.8,14.8,146.0,92.78,63.51
2018,8,14,18,0,202.0,68.0,4.8,14.6,108.0,59.25,40.55
2018,8,14,18,15,144.0,51.5,4.75,14.5,75.5,39.43,28.74
2018,8,14,18,30,86.0,35.0,4.7,14.4,43.0,27.09,16.52
2018,8,14,18,45,48.0,20.0,4.65,14.25,24.0,15.68,0.0
2018,8,14,19,0,10.0,5.0,4.6,14.1,5.0,4.27,0.0
2018,8,14,19,15,5.0,2.5,4.55,14.05,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,15,5,15,5.5,1.5,3.25,14.35,1.5,0.0,0.0
2018,8,15,5,30,11.0,3.0,3.3,14.5,3.0,2.56,0.0
2018,8,15,5,45,5.5,8.5,3.3,14.65,8.5,7.17,0.0
2018,8,15,6,0,0.0,14.0,3.3,14.8,14.0,11.52,3.92
2018,8,15,6,15,0.0,23.0,3.3,14.9,23.0,18.95,10.94
2018,8,15,6,30,0.0,32.0,3.3,15.0,32.0,26.41,16.83
2018,8,15,6,45,0.5,44.0,3.3,15.15,44.0,36.42,25.5
2018,8,15,7,0,1.0,56.0,3.3,15.3,56.0,46.53,34.14
2018,8,15,7,15,3.0,67.5,3.25,15.45,68.5,56.65,42.6
2018,8,15,7,30,5.0,79.0,3.2,15.6,81.0,66.99,51.16
2018,8,15,7,45,2.5,100.5,3.1,15.75,101.5,84.31,65.59
2018,8,15,8,0,0.0,122.0,3.0,15.9,122.0,101.52,79.66
2018,8,15,8,15,0.0,123.5,3.0,16.05,123.5,102.93,80.49
2018,8,15,8,30,0.0,125.0,3.0,16.2,125.0,104.31,81.3
2018,8,15,8,45,0.5,138.0,2.95,16.35,138.5,115.72,90.35
2018,8,15,9,0,1.0,151.0,2.9,16.5,152.0,127.25,99.43
2018,8,15,9,15,4.0,173.0,2.9,16.65,176.0,148.31,116.21
2018,8,15,9,30,7.0,195.0,2.9,16.8,200.0,169.79,133.18
2018,8,15,9,45,9.0,212.5,2.9,16.9,219.5,186.98,146.6
2018,8,15,10,0,11.0,230.0,2.9,17.0,239.0,204.4,160.13
2018,8,15,10,15,15.0,257.5,3.0,17.1,270.0,232.51,182.09
2018,8,15,10,30,19.0,285.0,3.1,17.2,301.0,261.05,204.19
2018,8,15,10,45,24.5,315.0,3.2,17.25,336.0,306.75,239.47
2018,8,15,11,0,30.0,345.0,3.3,17.3,371.0,341.39,265.88
2018,8,15,11,15,42.5,373.0,3.4,17.35,411.0,380.93,296.12
2018,8,15,11,30,55.0,401.0,3.5,17.4,451.0,420.89,326.41
2018,8,15,11,45,71.5,419.5,3.6,17.45,484.5,455.55,352.73
2018,8,15,12,0,88.0,438.0,3.7,17.5,518.0,490.14,378.86
2018,8,15,12,15,154.5,425.0,3.8,17.5,566.0,558.04,431.37
2018,8,15,12,30,221.0,412.0,3.9,17.5,614.0,608.36,470.4
2018,8,15,12,45,536.5,273.5,4.0,17.5,758.0,805.99,622.34
2018,8,15,13,0,852.0,135.0,4.1,17.5,902.0,941.14,720.13
2018,8,15,13,15,872.0,122.5,4.15,17.5,896.0,935.12,715.64
2018,8,15,13,30,892.0,110.0,4.2,17.5,890.0,924.62,709.19
2018,8,15,13,45,887.0,109.5,4.25,17.5,867.5,899.28,692.44
2018,8,15,14,0,882.0,109.0,4.3,17.5,845.0,870.69,673.4
2018,8,15,14,15,875.5,107.0,4.3,17.45,815.5,836.31,650.16
2018,8,15,14,30,869.0,105.0,4.3,17.4,786.0,799.08,624.75
2018,8,15,14,45,860.0,102.5,4.35,17.35,750.5,756.84,595.78
2018,8,15,15,0,851.0,100.0,4.4,17.3,715.0,712.35,564.36
2018,8,15,15,15,838.0,98.0,4.4,17.3,674.0,663.66,527.46
2018,8,15,15,30,825.0,96.0,4.4,17.3,633.0,616.72,490.91
2018,8,15,15,45,808.5,93.0,4.4,17.05,587.5,561.74,447.76
2018,8,15,16,0,792.0,90.0,4.4,16.8,542.0,506.28,402.94
2018,8,15,16,15,770.5,86.5,4.4,16.65,493.5,447.85,354.26
2018,8,15,16,30,749.0,83.0,4.4,16.5,445.0,390.1,304.67
2018,8,15,16,45,718.5,79.0,4.35,16.35,394.0,329.76,251.8
2018,8,15,17,0,688.0,75.0,4.3,16.2,343.0,269.94,198.53
2018,8,15,17,15,646.0,69.5,4.3,16.0,292.0,210.46,146.02
2018,8,15,17,30,604.0,64.0,4.3,15.8,241.0,155.42,98.92
2018,8,15,17,45,542.0,57.0,4.25,15.6,192.0,101.85,58.32
2018,8,15,18,0,480.0,50.0,4.2,15.4,143.0,55.86,32.0
2018,8,15,18,15,385.5,41.0,4.2,15.25,101.0,33.3,23.27
2018,8,15,18,30,291.0,32.0,4.2,15.1,59.0,26.57,15.72
2018,8,15,18,45,166.0,19.0,4.15,14.95,32.5,15.93,0.0
2018,8,15,19,0,41.0,6.0,4.1,14.8,6.0,5.12,0.0
2018,8,15,19,15,20.5,3.0,4.05,14.7,3.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,16,5,15,23.5,3.5,2.6,13.85,3.5,0.0,0.0
2018,8,16,5,30,47.0,7.0,2.7,14.1,7.0,5.97,0.0
2018,8,16,5,45,147.0,18.5,2.8,14.3,31.0,14.45,0.0
2018,8,16,6,0,247.0,30.0,2.9,14.5,55.0,24.44,14.53
2018,8,16,6,15,283.0,39.5,2.85,14.7,84.0,30.41,20.93
2018,8,16,6,30,319.0,49.0,2.8,14.9,113.0,52.45,30.76
2018,8,16,6,45,159.5,67.5,2.75,15.05,99.5,73.24,49.94
2018,8,16,7,0,0.0,86.0,2.7,15.2,86.0,70.58,54.6
2018,8,16,7,15,1.0,101.0,2.65,15.35,101.5,83.47,65.37
2018,8,16,7,30,2.0,116.0,2.6,15.5,117.0,96.57,76.12
2018,8,16,7,45,10.0,141.0,2.5,15.7,146.0,120.68,95.73
2018,8,16,8,0,18.0,166.0,2.4,15.9,175.0,145.98,116.14
2018,8,16,8,15,86.5,197.0,2.4,16.05,246.0,210.56,168.23
2018,8,16,8,30,155.0,228.0,2.4,16.2,317.0,286.62,228.99
2018,8,16,8,45,326.0,214.5,2.35,16.4,422.0,390.8,311.71
2018,8,16,9,0,497.0,201.0,2.3,16.6,527.0,514.31,407.23
2018,8,16,9,15,667.5,155.5,2.25,16.75,622.5,618.1,486.06
2018,8,16,9,30,838.0,110.0,2.2,16.9,718.0,719.78,561.68
2018,8,16,9,45,857.5,107.5,2.15,17.1,756.5,766.6,592.71
2018,8,16,10,0,877.0,105.0,2.1,17.3,795.0,811.9,622.13
2018,8,16,10,15,885.0,106.0,2.1,17.45,824.5,849.27,646.2
2018,8,16,10,30,893.0,107.0,2.1,17.6,854.0,883.84,668.2
2018,8,16,10,45,899.0,108.0,2.1,17.8,877.0,913.64,686.72
2018,8,16,11,0,905.0,109.0,2.1,18.0,900.0,940.18,703.01
2018,8,16,11,15,908.5,109.0,2.2,18.1,915.0,960.01,716.19
2018,8,16,11,30,912.0,109.0,2.3,18.2,930.0,976.24,727.12
2018,8,16,11,45,914.0,109.5,2.4,18.35,938.0,987.85,734.97
2018,8,16,12,0,916.0,110.0,2.5,18.5,946.0,995.68,740.46
2018,8,16,12,15,915.5,110.0,2.65,18.55,945.0,996.8,742.41
2018,8,16,12,30,915.0,110.0,2.8,18.6,944.0,994.1,741.94
2018,8,16,12,45,912.0,111.0,2.95,18.6,936.0,986.18,738.19
2018,8,16,13,0,909.0,112.0,3.1,18.6,928.0,974.51,731.98
2018,8,16,13,15,906.0,110.5,3.2,18.5,912.0,956.72,721.55
2018,8,16,13,30,903.0,109.0,3.3,18.4,896.0,935.32,708.67
2018,8,16,13,45,898.0,108.0,3.4,18.3,873.0,909.15,692.47
2018,8,16,14,0,893.0,107.0,3.5,18.2,850.0,879.69,673.89
2018,8,16,14,15,886.5,105.0,3.55,18.05,820.5,844.86,651.24
2018,8,16,14,30,880.0,103.0,3.6,17.9,791.0,807.16,626.36
2018,8,16,14,45,871.0,101.0,3.65,17.75,755.0,764.89,597.92
2018,8,16,15,0,862.0,99.0,3.7,17.6,719.0,720.33,567.13
2018,8,16,15,15,849.0,97.0,3.7,17.6,677.5,671.05,530.21
2018,8,16,15,30,836.0,95.0,3.7,17.6,636.0,620.33,491.29
2018,8,16,15,45,819.0,92.0,3.8,17.3,590.0,567.58,450.47
2018,8,16,16,0,802.0,89.0,3.9,17.0,544.0,511.22,405.53
2018,8,16,16,15,780.0,85.5,3.9,16.8,495.0,451.91,356.49
2018,8,16,16,30,758.0,82.0,3.9,16.6,446.0,393.33,306.5
2018,8,16,16,45,727.0,78.0,3.9,16.4,394.5,332.2,253.25
2018,8,16,17,0,696.0,74.0,3.9,16.2,343.0,273.5,201.03
2018,8,16,17,15,652.5,69.0,3.9,16.0,291.5,211.75,146.74
2018,8,16,17,30,609.0,64.0,3.9,15.8,240.0,156.43,99.48
2018,8,16,17,45,545.5,57.0,3.9,15.55,190.5,102.32,58.55
2018,8,16,18,0,482.0,50.0,3.9,15.3,141.0,56.0,32.07
2018,8,16,18,15,385.5,40.0,3.75,15.15,98.5,32.54,22.57
2018,8,16,18,30,289.0,30.0,3.6,15.0,56.0,24.87,13.98
2018,8,16,18,45,164.5,17.5,3.5,14.85,30.5,14.94,0.0
2018,8,16,19,0,40.0,5.0,3.4,14.7,5.0,4.27,0.0
2018,8,16,19,15,20.0,2.5,3.35,14.65,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,17,5,15,28.5,4.0,1.85,13.6,4.0,0.0,0.0
2018,8,17,5,30,57.0,8.0,1.9,13.9,8.0,6.83,0.0
2018,8,17,5,45,176.5,20.0,1.95,14.15,34.5,16.77,0.0
2018,8,17,6,0,296.0,32.0,2.0,14.4,61.0,26.45,16.03
2018,8,17,6,15,352.5,41.5,1.95,14.6,96.0,33.47,23.59
2018,8,17,6,30,409.0,51.0,1.9,14.8,131.0,60.23,34.73
2018,8,17,6,45,225.0,77.5,1.8,15.0,123.5,88.75,60.17
2018,8,17,7,0,41.0,104.0,1.7,15.2,116.0,92.64,71.37
2018,8,17,7,15,124.0,121.0,1.6,15.45,167.5,132.32,101.59
2018,8,17,7,30,207.0,138.0,1.5,15.7,219.0,184.03,142.56
2018,8,17,7,45,390.0,125.0,1.4,15.9,305.0,258.27,200.44
2018,8,17,8,0,573.0,112.0,1.3,16.1,391.0,352.86,275.21
2018,8,17,8,15,641.5,112.5,1.3,16.35,455.5,420.95,329.78
2018,8,17,8,30,710.0,113.0,1.3,16.6,520.0,495.04,387.69
2018,8,17,8,45,781.5,100.5,1.3,16.85,582.5,563.44,440.03
2018,8,17,9,0,853.0,88.0,1.3,17.1,645.0,633.01,491.9
2018,8,17,9,15,867.5,89.5,1.35,17.35,687.0,684.73,529.42
2018,8,17,9,30,882.0,91.0,1.4,17.6,729.0,735.06,564.73
2018,8,17,9,45,895.0,90.5,1.45,17.85,765.5,780.56,594.61
2018,8,17,10,0,908.0,90.0,1.5,18.1,802.0,823.96,622.73
2018,8,17,10,15,915.5,91.0,1.65,18.25,832.0,861.95,648.33
2018,8,17,10,30,923.0,92.0,1.8,18.4,862.0,897.01,671.9
2018,8,17,10,45,928.5,92.5,1.9,18.55,885.0,926.65,691.26
2018,8,17,11,0,934.0,93.0,2.0,18.7,908.0,952.89,708.41
2018,8,17,11,15,938.0,93.5,2.1,18.8,924.0,974.2,722.51
2018,8,17,11,30,942.0,94.0,2.2,18.9,940.0,991.8,734.28
2018,8,17,11,45,944.0,94.5,2.3,19.0,948.0,1003.69,742.42
2018,8,17,12,0,946.0,95.0,2.4,19.1,956.0,1011.67,748.16
2018,8,17,12,15,946.5,94.5,2.55,19.1,955.5,1013.25,750.64
2018,8,17,12,30,947.0,94.0,2.7,19.1,955.0,1010.86,750.62
2018,8,17,12,45,945.5,94.0,2.85,19.1,947.5,1003.1,747.11
2018,8,17,13,0,944.0,94.0,3.0,19.1,940.0,991.43,741.05
2018,8,17,13,15,941.5,93.5,3.1,19.05,924.5,974.46,731.19
2018,8,17,13,30,939.0,93.0,3.2,19.0,909.0,953.73,718.82
2018,8,17,13,45,934.5,92.0,3.3,19.0,886.0,927.06,702.22
2018,8,17,14,0,930.0,91.0,3.4,19.0,863.0,896.94,683.18
2018,8,17,14,15,923.5,90.0,3.45,18.9,833.0,861.87,660.5
2018,8,17,14,30,917.0,89.0,3.5,18.8,803.0,823.81,635.53
2018,8,17,14,45,908.0,87.5,3.55,18.7,766.5,780.55,606.59
2018,8,17,15,0,899.0,86.0,3.6,18.6,730.0,734.89,575.56
2018,8,17,15,15,886.5,84.5,3.6,18.6,688.0,684.75,538.52
2018,8,17,15,30,874.0,83.0,3.6,18.6,646.0,633.02,499.08
2018,8,17,15,45,858.5,81.0,3.55,18.35,600.0,577.77,456.17
2018,8,17,16,0,843.0,79.0,3.5,18.1,554.0,521.8,411.36
2018,8,17,16,15,821.5,76.5,3.45,17.9,504.5,462.86,362.74
2018,8,17,16,30,800.0,74.0,3.4,17.7,455.0,403.12,311.96
2018,8,17,16,45,770.5,70.5,3.3,17.5,402.5,340.53,257.57
2018,8,17,17,0,741.0,67.0,3.2,17.3,350.0,280.12,203.93
2018,8,17,17,15,699.0,62.5,3.1,17.05,297.5,218.48,149.69
2018,8,17,17,30,657.0,58.0,3.0,16.8,245.0,161.24,100.86
2018,8,17,17,45,593.0,52.0,2.85,16.55,194.5,102.74,56.65
2018,8,17,18,0,529.0,46.0,2.7,16.3,144.0,54.22,29.51
2018,8,17,18,15,428.5,37.5,2.6,16.1,100.5,30.66,20.79
2018,8,17,18,30,328.0,29.0,2.5,15.9,57.0,24.19,12.88
2018,8,17,18,45,187.5,17.5,2.4,15.7,31.0,14.94,0.0
2018,8,17,19,0,47.0,6.0,2.3,15.5,5.0,0.0,0.0
2018,8,17,19,15,23.5,3.0,2.25,15.45,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,18,5,15,19.0,3.0,1.7,13.6,3.0,0.0,0.0
2018,8,18,5,30,38.0,6.0,1.7,13.9,6.0,5.12,0.0
2018,8,18,5,45,156.0,19.0,1.75,14.2,32.0,14.86,0.0
2018,8,18,6,0,274.0,32.0,1.8,14.5,58.0,26.48,15.84
2018,8,18,6,15,358.0,43.5,1.7,14.8,99.5,35.32,25.14
2018,8,18,6,30,442.0,55.0,1.6,15.1,141.0,66.18,38.46
2018,8,18,6,45,488.5,66.0,1.5,15.35,187.5,112.5,68.6
2018,8,18,7,0,535.0,77.0,1.4,15.6,234.0,164.57,109.69
2018,8,18,7,15,571.5,85.5,1.4,15.9,283.0,217.54,154.92
2018,8,18,7,30,608.0,94.0,1.4,16.2,332.0,274.43,204.15
2018,8,18,7,45,638.0,102.0,1.35,16.55,382.5,332.15,253.57
2018,8,18,8,0,668.0,110.0,1.3,16.9,433.0,392.38,303.62
2018,8,18,8,15,734.0,105.0,1.35,17.2,495.0,459.53,357.69
2018,8,18,8,30,800.0,100.0,1.4,17.5,557.0,532.31,414.57
2018,8,18,8,45,796.0,110.5,1.45,17.8,596.5,583.7,453.86
2018,8,18,9,0,792.0,121.0,1.5,18.1,636.0,632.55,490.1
2018,8,18,9,15,776.5,136.0,1.55,18.35,668.0,675.17,520.69
2018,8,18,9,30,761.0,151.0,1.6,18.6,700.0,716.76,549.63
2018,8,18,9,45,771.0,156.5,1.7,18.85,736.5,759.23,579.49
2018,8,18,10,0,781.0,162.0,1.8,19.1,773.0,802.66,609.17
2018,8,18,10,15,780.0,170.0,1.9,19.25,799.5,837.06,631.9
2018,8,18,10,30,779.0,178.0,2.0,19.4,826.0,868.38,652.54
2018,8,18,10,45,799.0,174.0,2.1,19.55,854.5,903.99,676.04
2018,8,18,11,0,819.0,170.0,2.2,19.7,883.0,937.17,697.79
2018,8,18,11,15,781.5,189.5,2.3,19.75,879.0,936.4,697.27
2018,8,18,11,30,744.0,209.0,2.4,19.8,875.0,940.56,700.47
2018,8,18,11,45,742.0,212.0,2.5,19.85,881.0,949.81,707.11
2018,8,18,12,0,740.0,215.0,2.6,19.9,887.0,955.64,711.51
2018,8,18,12,15,722.5,224.5,2.75,19.85,880.5,949.51,708.77
2018,8,18,12,30,705.0,234.0,2.9,19.8,874.0,939.91,703.81
2018,8,18,12,45,738.0,215.0,3.0,19.75,879.5,947.48,710.1
2018,8,18,13,0,771.0,196.0,3.1,19.7,885.0,941.97,707.53
2018,8,18,13,15,793.0,183.0,3.2,19.6,880.5,937.96,706.29
2018,8,18,13,30,815.0,170.0,3.3,19.5,876.0,929.62,702.18
2018,8,18,13,45,808.0,168.0,3.35,19.4,852.0,901.7,684.38
2018,8,18,14,0,801.0,166.0,3.4,19.3,828.0,870.83,664.6
2018,8,18,14,15,826.5,149.0,3.45,19.15,810.5,849.71,651.67
2018,8,18,14,30,852.0,132.0,3.5,19.0,793.0,823.53,635.05
2018,8,18,14,45,839.0,131.0,3.5,18.9,756.0,779.09,604.97
2018,8,18,15,0,826.0,130.0,3.5,18.8,719.0,732.72,571.75
2018,8,18,15,15,811.5,126.5,3.5,18.8,676.5,681.29,533.81
2018,8,18,15,30,797.0,123.0,3.5,18.8,634.0,628.66,494.06
2018,8,18,15,45,774.5,120.0,3.45,18.45,586.0,571.01,449.9
2018,8,18,16,0,752.0,117.0,3.4,18.1,538.0,513.65,404.65
2018,8,18,16,15,704.0,116.5,3.35,17.85,482.0,446.9,350.76
2018,8,18,16,30,656.0,116.0,3.3,17.6,426.0,383.81,298.48
2018,8,18,16,45,620.5,108.0,3.25,17.4,374.0,322.41,246.26
2018,8,18,17,0,585.0,100.0,3.2,17.2,322.0,264.25,195.82
2018,8,18,17,15,546.5,90.0,3.15,16.9,272.5,207.25,146.45
2018,8,18,17,30,508.0,80.0,3.1,16.6,223.0,154.54,101.93
2018,8,18,17,45,439.5,69.5,3.0,16.35,174.5,103.05,63.23
2018,8,18,18,0,371.0,59.0,2.9,16.1,126.0,57.77,35.6
2018,8,18,18,15,278.5,44.5,2.85,15.85,85.5,34.2,23.77
2018,8,18,18,30,186.0,30.0,2.8,15.6,45.0,23.25,11.53
2018,8,18,18,45,102.0,16.5,2.75,15.35,24.0,14.08,0.0
2018,8,18,19,0,18.0,3.0,2.7,15.1,3.0,0.0,0.0
2018,8,18,19,15,9.0,1.5,2.65,14.95,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,19,5,15,8.0,1.5,2.4,13.2,1.5,0.0,0.0
2018,8,19,5,30,16.0,3.0,2.5,13.5,3.0,2.56,0.0
2018,8,19,5,45,75.5,15.5,2.6,13.8,21.5,13.23,0.0
2018,8,19,6,0,135.0,28.0,2.7,14.1,40.0,21.55,11.65
2018,8,19,6,15,200.5,42.0,2.65,14.3,73.5,31.95,22.21
2018,8,19,6,30,266.0,56.0,2.6,14.5,107.0,57.46,35.71
2018,8,19,6,45,202.0,74.5,2.55,14.7,120.0,84.95,57.94
2018,8,19,7,0,138.0,93.0,2.5,14.9,133.0,102.95,75.98
2018,8,19,7,15,114.0,110.5,2.45,15.1,148.0,122.16,93.8
2018,8,19,7,30,90.0,128.0,2.4,15.3,163.0,138.48,108.79
2018,8,19,7,45,69.0,142.0,2.35,15.45,171.0,145.87,115.7
2018,8,19,8,0,48.0,156.0,2.3,15.6,179.0,153.97,122.66
2018,8,19,8,15,125.5,171.5,2.3,15.8,241.0,213.98,171.36
2018,8,19,8,30,203.0,187.0,2.3,16.0,303.0,284.24,227.92
2018,8,19,8,45,219.5,199.0,2.3,16.15,333.5,317.68,254.46
2018,8,19,9,0,236.0,211.0,2.3,16.3,364.0,352.29,281.64
2018,8,19,9,15,216.5,232.0,2.35,16.45,379.5,371.86,296.19
2018,8,19,9,30,197.0,253.0,2.4,16.6,395.0,389.18,308.72
2018,8,19,9,45,166.0,278.0,2.45,16.75,401.5,387.87,306.57
2018,8,19,10,0,135.0,303.0,2.5,16.9,408.0,394.3,310.14
2018,8,19,10,15,212.0,304.5,2.55,17.05,477.0,479.22,375.76
2018,8,19,10,30,289.0,306.0,2.6,17.2,546.0,555.63,433.52
2018,8,19,10,45,335.5,296.0,2.65,17.3,582.0,612.21,475.19
2018,8,19,11,0,382.0,286.0,2.7,17.4,618.0,654.6,506.49
2018,8,19,11,15,431.0,263.5,2.7,17.45,644.0,686.78,530.51
2018,8,19,11,30,480.0,241.0,2.7,17.5,670.0,723.69,557.66
2018,8,19,11,45,495.5,233.5,2.75,17.6,679.5,736.92,567.16
2018,8,19,12,0,511.0,226.0,2.8,17.7,689.0,747.87,575.25
2018,8,19,12,15,576.5,211.5,2.85,17.7,733.5,797.66,611.91
2018,8,19,12,30,642.0,197.0,2.9,17.7,778.0,844.38,645.18
2018,8,19,12,45,594.0,208.0,2.95,17.7,741.5,804.75,617.18
2018,8,19,13,0,546.0,219.0,3.0,17.7,705.0,762.98,587.46
2018,8,19,13,15,498.0,229.0,3.1,17.65,666.5,718.68,555.96
2018,8,19,13,30,450.0,239.0,3.2,17.6,628.0,667.82,519.39
2018,8,19,13,45,446.0,249.0,3.25,17.55,625.5,662.06,515.71
2018,8,19,14,0,442.0,259.0,3.3,17.5,623.0,654.26,510.23
2018,8,19,14,15,670.0,186.0,3.4,17.35,715.0,762.51,594.47
2018,8,19,14,30,898.0,113.0,3.5,17.2,807.0,835.16,648.44
2018,8,19,14,45,828.0,130.5,3.6,17.05,746.5,771.52,604.23
2018,8,19,15,0,758.0,148.0,3.7,16.9,686.0,705.18,555.7
2018,8,19,15,15,737.0,141.5,3.7,16.9,639.0,648.7,513.68
2018,8,19,15,30,716.0,135.0,3.7,16.9,592.0,591.91,470.35
2018,8,19,15,45,503.5,160.0,3.8,16.55,469.5,449.92,360.07
2018,8,19,16,0,291.0,185.0,3.9,16.2,347.0,324.83,260.66
2018,8,19,16,15,519.5,139.0,3.95,16.0,395.5,377.97,301.61
2018,8,19,16,30,748.0,93.0,4.0,15.8,444.0,400.17,313.62
2018,8,19,16,45,688.5,92.0,4.0,15.6,385.5,331.75,254.74
2018,8,19,17,0,629.0,91.0,4.0,15.4,327.0,269.11,200.25
2018,8,19,17,15,522.0,87.5,3.95,15.1,263.0,199.8,142.48
2018,8,19,17,30,415.0,84.0,3.9,14.8,199.0,140.27,94.91
2018,8,19,17,45,340.5,71.0,3.9,14.55,152.0,92.22,58.65
2018,8,19,18,0,266.0,58.0,3.9,14.3,105.0,53.56,34.39
2018,8,19,18,15,230.5,43.5,3.8,14.15,74.5,33.3,23.08
2018,8,19,18,30,195.0,29.0,3.7,14.0,44.0,22.52,10.25
2018,8,19,18,45,104.0,15.5,3.65,13.85,23.0,13.23,0.0
2018,8,19,19,0,13.0,2.0,3.6,13.7,2.0,0.0,0.0
2018,8,19,19,15,6.5,1.0,3.55,13.7,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
