Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,20,5,15,8.5,1.5,2.7,13.5,1.5,0.0,0.0
2018,8,20,5,30,17.0,3.0,2.8,13.7,3.0,2.56,0.0
2018,8,20,5,45,64.0,12.0,2.9,13.95,17.0,10.24,0.0
2018,8,20,6,0,111.0,21.0,3.0,14.2,31.0,16.19,7.16
2018,8,20,6,15,178.5,35.0,2.95,14.35,63.5,26.68,17.59
2018,8,20,6,30,246.0,49.0,2.9,14.5,96.0,51.68,31.16
2018,8,20,6,45,145.0,40.0,2.9,14.65,70.0,51.35,31.92
2018,8,20,7,0,44.0,31.0,2.9,14.8,44.0,34.93,22.42
2018,8,20,7,15,22.0,32.5,2.8,14.95,39.0,33.95,22.68
2018,8,20,7,30,0.0,34.0,2.7,15.1,34.0,28.07,18.38
2018,8,20,7,45,0.0,41.5,2.65,15.3,41.5,34.31,23.6
2018,8,20,8,0,0.0,49.0,2.6,15.5,49.0,40.56,28.77
2018,8,20,8,15,0.0,61.5,2.55,15.7,61.5,51.0,37.4
2018,8,20,8,30,0.0,74.0,2.5,15.9,74.0,61.46,45.96
2018,8,20,8,45,0.0,87.0,2.5,16.05,87.0,72.36,54.82
2018,8,20,9,0,0.0,100.0,2.5,16.2,100.0,83.34,63.66
2018,8,20,9,15,0.0,116.0,2.5,16.3,116.0,96.96,74.62
2018,8,20,9,30,0.0,132.0,2.5,16.4,132.0,110.69,85.57
2018,8,20,9,45,1.5,146.5,2.55,16.55,147.5,124.37,96.46
2018,8,20,10,0,3.0,161.0,2.6,16.7,163.0,138.25,107.44
2018,8,20,10,15,5.0,176.5,2.65,16.75,180.5,153.59,119.6
2018,8,20,10,30,7.0,192.0,2.7,16.8,198.0,169.12,131.85
2018,8,20,10,45,8.0,199.0,2.75,16.85,206.0,176.46,137.53
2018,8,20,11,0,9.0,206.0,2.8,16.9,214.0,183.83,143.25
2018,8,20,11,15,9.0,203.0,2.9,16.9,211.0,181.47,141.3
2018,8,20,11,30,9.0,200.0,3.0,16.9,208.0,179.06,139.34
2018,8,20,11,45,10.5,223.0,3.05,16.9,232.5,200.94,156.63
2018,8,20,12,0,12.0,246.0,3.1,16.9,257.0,222.93,173.88
2018,8,20,12,15,12.0,245.0,3.15,16.85,256.0,222.07,173.2
2018,8,20,12,30,12.0,244.0,3.2,16.8,255.0,221.12,172.53
2018,8,20,12,45,16.5,264.5,3.3,16.75,279.5,243.59,190.43
2018,8,20,13,0,21.0,285.0,3.4,16.7,304.0,279.37,218.59
2018,8,20,13,15,28.0,310.0,3.45,16.65,334.5,309.03,241.9
2018,8,20,13,30,35.0,335.0,3.5,16.6,365.0,338.36,264.88
2018,8,20,13,45,77.5,305.5,3.55,16.55,370.0,346.49,273.08
2018,8,20,14,0,120.0,276.0,3.6,16.5,375.0,366.09,290.04
2018,8,20,14,15,391.5,217.5,3.65,16.4,522.0,556.99,443.06
2018,8,20,14,30,663.0,159.0,3.7,16.3,669.0,706.2,558.54
2018,8,20,14,45,656.5,153.0,3.7,16.2,637.5,668.0,529.63
2018,8,20,15,0,650.0,147.0,3.7,16.1,606.0,628.04,500.06
2018,8,20,15,15,638.0,138.0,3.7,16.1,566.0,579.85,463.5
2018,8,20,15,30,626.0,129.0,3.7,16.1,526.0,530.84,425.54
2018,8,20,15,45,643.0,119.5,3.8,15.85,500.5,497.38,399.28
2018,8,20,16,0,660.0,110.0,3.9,15.6,475.0,460.52,369.15
2018,8,20,16,15,569.5,113.5,3.95,15.4,407.5,382.9,305.81
2018,8,20,16,30,479.0,117.0,4.0,15.2,340.0,309.27,244.96
2018,8,20,16,45,492.5,108.0,4.0,15.0,313.5,274.72,213.47
2018,8,20,17,0,506.0,99.0,4.0,14.8,287.0,241.38,181.83
2018,8,20,17,15,515.0,84.5,4.0,14.55,250.0,195.81,139.81
2018,8,20,17,30,524.0,70.0,4.0,14.3,213.0,148.68,97.34
2018,8,20,17,45,471.5,60.5,4.0,14.05,168.0,98.55,58.69
2018,8,20,18,0,419.0,51.0,4.0,13.8,123.0,55.0,32.67
2018,8,20,18,15,267.0,38.0,3.95,13.65,78.0,29.35,19.62
2018,8,20,18,30,115.0,25.0,3.9,13.5,33.0,19.31,7.03
2018,8,20,18,45,63.5,13.0,3.85,13.4,17.0,11.1,0.0
2018,8,20,19,0,12.0,1.0,3.8,13.3,1.0,0.0,0.0
2018,8,20,19,15,6.0,0.5,3.75,13.3,0.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,21,5,15,3.0,1.0,2.8,13.7,1.0,0.0,0.0
2018,8,21,5,30,6.0,2.0,2.8,13.8,2.0,0.0,0.0
2018,8,21,5,45,3.0,5.0,2.85,13.9,5.0,4.27,0.0
2018,8,21,6,0,0.0,8.0,2.9,14.0,8.0,6.57,0.0
2018,8,21,6,15,6.0,15.0,2.85,14.1,16.0,12.68,5.39
2018,8,21,6,30,12.0,22.0,2.8,14.2,24.0,19.23,10.37
2018,8,21,6,45,6.0,28.5,2.7,14.35,29.5,24.2,14.86
2018,8,21,7,0,0.0,35.0,2.6,14.5,35.0,28.88,19.2
2018,8,21,7,15,0.0,44.0,2.5,14.65,44.0,36.36,25.58
2018,8,21,7,30,0.0,53.0,2.4,14.8,53.0,43.86,31.89
2018,8,21,7,45,0.0,61.0,2.3,15.0,61.0,50.53,37.41
2018,8,21,8,0,0.0,69.0,2.2,15.2,69.0,57.23,42.88
2018,8,21,8,15,0.0,83.0,2.2,15.4,83.0,68.95,52.49
2018,8,21,8,30,0.0,97.0,2.2,15.6,97.0,80.74,62.06
2018,8,21,8,45,0.5,126.0,2.15,15.8,126.5,105.66,82.36
2018,8,21,9,0,1.0,155.0,2.1,16.0,156.0,130.92,102.64
2018,8,21,9,15,5.5,185.5,2.1,16.15,189.5,160.56,126.32
2018,8,21,9,30,10.0,216.0,2.1,16.3,223.0,190.9,150.27
2018,8,21,9,45,13.5,237.5,2.15,16.5,247.5,213.12,167.52
2018,8,21,10,0,17.0,259.0,2.2,16.7,272.0,235.73,184.96
2018,8,21,10,15,19.0,275.5,2.25,16.8,290.5,252.93,198.07
2018,8,21,10,30,21.0,292.0,2.3,16.9,309.0,270.27,211.25
2018,8,21,10,45,24.0,311.0,2.35,17.0,331.0,304.91,237.72
2018,8,21,11,0,27.0,330.0,2.4,17.1,353.0,326.98,254.31
2018,8,21,11,15,22.5,312.5,2.45,17.15,332.0,292.14,227.26
2018,8,21,11,30,18.0,295.0,2.5,17.2,311.0,272.44,211.93
2018,8,21,11,45,17.5,293.5,2.55,17.3,309.0,270.87,210.65
2018,8,21,12,0,17.0,292.0,2.6,17.4,307.0,269.19,209.24
2018,8,21,12,15,16.5,288.0,2.65,17.4,302.5,265.13,206.12
2018,8,21,12,30,16.0,284.0,2.7,17.4,298.0,260.96,202.95
2018,8,21,12,45,15.5,279.0,2.75,17.35,292.5,255.8,199.07
2018,8,21,13,0,15.0,274.0,2.8,17.3,287.0,250.55,195.15
2018,8,21,13,15,14.0,263.5,2.8,17.3,275.5,239.84,186.91
2018,8,21,13,30,13.0,253.0,2.8,17.3,264.0,229.13,178.69
2018,8,21,13,45,24.0,249.5,2.85,17.3,269.5,246.33,192.82
2018,8,21,14,0,35.0,246.0,2.9,17.3,275.0,251.4,197.38
2018,8,21,14,15,142.0,249.5,2.9,17.2,359.5,354.66,281.27
2018,8,21,14,30,249.0,253.0,2.9,17.1,444.0,448.93,355.79
2018,8,21,14,45,262.0,249.5,2.9,17.0,442.0,444.04,352.16
2018,8,21,15,0,275.0,246.0,2.9,16.9,440.0,437.12,347.35
2018,8,21,15,15,193.5,234.5,2.9,16.9,367.0,357.08,284.41
2018,8,21,15,30,112.0,223.0,2.9,16.9,294.0,275.26,219.41
2018,8,21,15,45,82.0,208.0,2.95,16.65,258.0,229.23,183.0
2018,8,21,16,0,52.0,193.0,3.0,16.4,222.0,195.1,155.68
2018,8,21,16,15,71.0,188.5,2.95,16.25,224.0,196.23,156.86
2018,8,21,16,30,90.0,184.0,2.9,16.1,226.0,194.92,155.6
2018,8,21,16,45,160.5,166.0,2.9,15.95,229.5,201.42,159.34
2018,8,21,17,0,231.0,148.0,2.9,15.8,233.0,197.61,153.1
2018,8,21,17,15,234.0,129.5,2.9,15.65,204.0,165.04,124.36
2018,8,21,17,30,237.0,111.0,2.9,15.5,175.0,131.98,95.47
2018,8,21,17,45,192.0,87.5,2.9,15.35,132.0,90.01,62.62
2018,8,21,18,0,147.0,64.0,2.9,15.2,89.0,54.32,37.14
2018,8,21,18,15,101.0,41.5,2.9,15.15,56.0,31.97,21.6
2018,8,21,18,30,55.0,19.0,2.9,15.1,23.0,15.16,3.2
2018,8,21,18,45,28.5,10.0,2.9,15.05,12.0,8.54,0.0
2018,8,21,19,0,2.0,1.0,2.9,15.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.9,15.0,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.25,14.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.3,14.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,7.0,1.35,14.75,7.0,5.97,0.0
2018,8,22,6,0,0.0,13.0,1.4,14.9,13.0,10.7,2.5
2018,8,22,6,15,0.0,24.5,1.4,15.0,24.5,20.21,11.88
2018,8,22,6,30,0.0,36.0,1.4,15.1,36.0,29.74,19.58
2018,8,22,6,45,0.0,45.5,1.4,15.2,45.5,37.63,26.53
2018,8,22,7,0,0.0,55.0,1.4,15.3,55.0,45.53,33.35
2018,8,22,7,15,0.0,59.5,1.4,15.45,59.5,49.27,36.5
2018,8,22,7,30,0.0,64.0,1.4,15.6,64.0,53.03,39.57
2018,8,22,7,45,0.0,71.5,1.4,15.7,71.5,59.3,44.7
2018,8,22,8,0,0.0,79.0,1.4,15.8,79.0,65.58,49.78
2018,8,22,8,15,0.0,87.5,1.45,15.95,87.5,72.71,55.51
2018,8,22,8,30,0.0,96.0,1.5,16.1,96.0,79.89,61.23
2018,8,22,8,45,0.0,96.0,1.5,16.25,96.0,79.92,61.0
2018,8,22,9,0,0.0,96.0,1.5,16.4,96.0,79.95,60.81
2018,8,22,9,15,0.0,110.5,1.6,16.6,110.5,92.3,70.7
2018,8,22,9,30,0.0,125.0,1.7,16.8,125.0,104.73,80.57
2018,8,22,9,45,1.0,142.0,1.75,16.95,143.0,120.17,92.84
2018,8,22,10,0,2.0,159.0,1.8,17.1,161.0,135.78,105.17
2018,8,22,10,15,4.0,170.0,1.85,17.25,173.5,147.19,114.1
2018,8,22,10,30,6.0,181.0,1.9,17.4,186.0,158.76,123.14
2018,8,22,10,45,7.5,198.0,2.0,17.55,204.5,175.28,136.05
2018,8,22,11,0,9.0,215.0,2.1,17.7,223.0,191.92,148.99
2018,8,22,11,15,10.5,228.0,2.15,17.75,237.5,205.12,159.23
2018,8,22,11,30,12.0,241.0,2.2,17.8,252.0,218.37,169.49
2018,8,22,11,45,14.5,265.5,2.3,17.9,278.5,242.9,188.51
2018,8,22,12,0,17.0,290.0,2.4,18.0,305.0,267.55,207.49
2018,8,22,12,15,24.0,317.0,2.5,18.05,338.5,314.62,243.74
2018,8,22,12,30,31.0,344.0,2.6,18.1,372.0,347.42,268.77
2018,8,22,12,45,46.5,370.5,2.65,18.1,412.0,387.77,299.72
2018,8,22,13,0,62.0,397.0,2.7,18.1,452.0,427.69,330.07
2018,8,22,13,15,76.5,396.5,2.8,18.05,463.0,439.31,339.49
2018,8,22,13,30,91.0,396.0,2.9,18.0,474.0,450.0,348.39
2018,8,22,13,45,164.5,374.0,3.0,17.95,510.0,506.5,393.29
2018,8,22,14,0,238.0,352.0,3.1,17.9,546.0,557.01,433.02
2018,8,22,14,15,532.0,245.5,3.15,17.8,657.5,703.42,547.72
2018,8,22,14,30,826.0,139.0,3.2,17.7,769.0,815.0,632.13
2018,8,22,14,45,817.0,135.0,3.25,17.6,733.0,771.14,601.56
2018,8,22,15,0,808.0,131.0,3.3,17.5,697.0,725.15,568.78
2018,8,22,15,15,792.0,128.0,3.3,17.5,654.5,673.53,530.56
2018,8,22,15,30,776.0,125.0,3.3,17.5,612.0,620.9,490.67
2018,8,22,15,45,756.0,121.0,3.35,17.1,565.5,565.05,448.07
2018,8,22,16,0,736.0,117.0,3.4,16.7,519.0,508.1,403.23
2018,8,22,16,15,709.0,112.0,3.4,16.5,469.0,447.29,353.55
2018,8,22,16,30,682.0,107.0,3.4,16.3,419.0,387.97,303.58
2018,8,22,16,45,644.5,100.5,3.4,16.05,366.5,325.44,249.97
2018,8,22,17,0,607.0,94.0,3.4,15.8,314.0,266.35,198.26
2018,8,22,17,15,539.0,86.5,3.4,15.55,259.0,203.33,144.41
2018,8,22,17,30,471.0,79.0,3.4,15.3,204.0,148.29,98.86
2018,8,22,17,45,298.5,65.5,3.35,15.05,138.5,83.93,53.19
2018,8,22,18,0,126.0,52.0,3.3,14.8,73.0,44.93,29.71
2018,8,22,18,15,111.0,37.0,3.2,14.65,50.5,28.79,18.81
2018,8,22,18,30,96.0,22.0,3.1,14.5,28.0,17.01,2.65
2018,8,22,18,45,49.0,11.0,3.05,14.4,14.0,9.39,0.0
2018,8,22,19,0,2.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,22,19,15,1.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,23,5,15,2.0,1.0,2.7,14.35,1.0,0.0,0.0
2018,8,23,5,30,4.0,2.0,2.8,14.5,2.0,0.0,0.0
2018,8,23,5,45,2.0,11.0,2.9,14.7,11.0,9.39,0.0
2018,8,23,6,0,0.0,20.0,3.0,14.9,20.0,16.51,6.61
2018,8,23,6,15,1.0,38.5,2.95,15.0,38.5,31.19,21.29
2018,8,23,6,30,2.0,57.0,2.9,15.1,57.0,46.26,33.38
2018,8,23,6,45,6.5,77.0,2.85,15.2,78.5,63.5,48.12
2018,8,23,7,0,11.0,97.0,2.8,15.3,100.0,81.6,63.41
2018,8,23,7,15,7.0,109.0,2.75,15.45,111.0,91.8,72.17
2018,8,23,7,30,3.0,121.0,2.7,15.6,122.0,101.43,80.21
2018,8,23,7,45,3.0,135.5,2.65,15.7,136.5,114.13,90.53
2018,8,23,8,0,3.0,150.0,2.6,15.8,151.0,126.88,100.75
2018,8,23,8,15,7.5,169.0,2.55,15.95,173.0,145.74,115.84
2018,8,23,8,30,12.0,188.0,2.5,16.1,195.0,165.22,131.3
2018,8,23,8,45,13.5,201.5,2.45,16.25,210.0,178.68,141.74
2018,8,23,9,0,15.0,215.0,2.4,16.4,225.0,192.31,152.24
2018,8,23,9,15,18.5,237.0,2.4,16.55,250.0,215.02,169.94
2018,8,23,9,30,22.0,259.0,2.4,16.7,275.0,238.15,187.8
2018,8,23,9,45,23.0,272.0,2.4,16.8,289.5,251.63,197.93
2018,8,23,10,0,24.0,285.0,2.4,16.9,304.0,265.17,208.08
2018,8,23,10,15,28.5,305.0,2.45,17.0,328.0,301.29,235.82
2018,8,23,10,30,33.0,325.0,2.5,17.1,352.0,325.9,254.39
2018,8,23,10,45,40.0,348.5,2.55,17.15,382.0,356.42,277.52
2018,8,23,11,0,47.0,372.0,2.6,17.2,412.0,387.31,300.73
2018,8,23,11,15,42.0,369.5,2.6,17.25,406.0,381.5,295.79
2018,8,23,11,30,37.0,367.0,2.6,17.3,400.0,375.27,290.72
2018,8,23,11,45,68.0,377.0,2.65,17.35,438.0,415.72,322.27
2018,8,23,12,0,99.0,387.0,2.7,17.4,476.0,474.02,366.48
2018,8,23,12,15,179.0,392.0,2.75,17.4,552.5,557.05,430.0
2018,8,23,12,30,259.0,397.0,2.8,17.4,629.0,656.05,503.35
2018,8,23,12,45,450.0,335.5,2.85,17.45,733.5,792.77,605.07
2018,8,23,13,0,641.0,274.0,2.9,17.5,838.0,911.82,691.34
2018,8,23,13,15,658.5,262.5,3.0,17.45,832.5,906.2,688.08
2018,8,23,13,30,676.0,251.0,3.1,17.4,827.0,896.89,683.38
2018,8,23,13,45,675.0,244.5,3.15,17.4,806.0,871.95,666.99
2018,8,23,14,0,674.0,238.0,3.2,17.4,785.0,844.16,648.56
2018,8,23,14,15,664.5,232.5,3.25,17.3,755.0,807.48,623.74
2018,8,23,14,30,655.0,227.0,3.3,17.2,725.0,768.78,597.14
2018,8,23,14,45,643.0,219.5,3.4,17.15,688.5,724.57,566.19
2018,8,23,15,0,631.0,212.0,3.5,17.1,652.0,679.02,533.59
2018,8,23,15,15,612.5,204.5,3.5,17.1,610.0,627.99,495.7
2018,8,23,15,30,594.0,197.0,3.5,17.1,568.0,572.36,453.64
2018,8,23,15,45,572.5,188.0,3.6,16.8,523.0,518.37,412.44
2018,8,23,16,0,551.0,179.0,3.7,16.5,478.0,465.12,370.6
2018,8,23,16,15,525.5,167.0,3.8,16.25,430.0,408.33,324.74
2018,8,23,16,30,500.0,155.0,3.9,16.0,382.0,353.38,279.1
2018,8,23,16,45,466.0,142.0,3.95,15.8,333.0,296.71,231.07
2018,8,23,17,0,432.0,129.0,4.0,15.6,284.0,243.46,185.17
2018,8,23,17,15,383.0,113.5,4.05,15.35,234.5,188.45,138.36
2018,8,23,17,30,334.0,98.0,4.1,15.1,185.0,139.33,97.54
2018,8,23,17,45,269.5,79.0,4.15,14.9,139.0,90.99,60.34
2018,8,23,18,0,205.0,60.0,4.2,14.7,93.0,53.15,35.05
2018,8,23,18,15,135.0,40.0,4.2,14.55,58.5,30.91,20.43
2018,8,23,18,30,65.0,20.0,4.2,14.4,24.0,15.84,0.0
2018,8,23,18,45,32.5,10.0,4.15,14.25,12.0,8.54,0.0
2018,8,23,19,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,13.65,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,13.7,1.0,0.0,0.0
2018,8,24,5,45,0.0,10.0,3.6,13.75,10.0,8.54,0.0
2018,8,24,6,0,0.0,19.0,3.6,13.8,19.0,15.68,5.69
2018,8,24,6,15,0.5,37.0,3.55,13.95,37.0,30.05,20.35
2018,8,24,6,30,1.0,55.0,3.5,14.1,55.0,44.69,32.2
2018,8,24,6,45,10.0,77.0,3.4,14.2,79.5,63.96,48.54
2018,8,24,7,0,19.0,99.0,3.3,14.3,104.0,84.78,66.02
2018,8,24,7,15,15.0,112.5,3.25,14.45,117.0,96.76,76.39
2018,8,24,7,30,11.0,126.0,3.2,14.6,130.0,108.18,86.03
2018,8,24,7,45,7.5,137.5,3.1,14.8,140.5,117.59,93.71
2018,8,24,8,0,4.0,149.0,3.0,15.0,151.0,126.55,100.84
2018,8,24,8,15,9.0,170.5,2.95,15.2,175.5,147.89,118.03
2018,8,24,8,30,14.0,192.0,2.9,15.4,200.0,169.94,135.63
2018,8,24,8,45,20.5,216.0,2.85,15.6,228.5,195.75,156.12
2018,8,24,9,0,27.0,240.0,2.8,15.8,257.0,230.64,183.65
2018,8,24,9,15,32.5,263.0,2.8,16.0,285.0,257.78,204.67
2018,8,24,9,30,38.0,286.0,2.8,16.2,313.0,285.57,226.01
2018,8,24,9,45,46.0,309.0,2.8,16.4,343.5,315.88,249.17
2018,8,24,10,0,54.0,332.0,2.8,16.6,374.0,346.88,272.62
2018,8,24,10,15,84.0,359.5,2.85,16.7,427.0,401.52,314.71
2018,8,24,10,30,114.0,387.0,2.9,16.8,480.0,473.14,368.76
2018,8,24,10,45,209.5,384.5,2.95,16.95,561.5,561.44,436.36
2018,8,24,11,0,305.0,382.0,3.0,17.1,643.0,669.42,516.36
2018,8,24,11,15,475.0,323.5,3.1,17.15,738.0,795.21,609.85
2018,8,24,11,30,645.0,265.0,3.2,17.2,833.0,912.98,695.31
2018,8,24,11,45,681.0,253.5,3.25,17.3,857.5,944.19,716.44
2018,8,24,12,0,717.0,242.0,3.3,17.4,882.0,972.42,736.0
2018,8,24,12,15,721.0,239.0,3.45,17.4,882.0,974.4,738.16
2018,8,24,12,30,725.0,236.0,3.6,17.4,882.0,972.94,738.28
2018,8,24,12,45,728.0,231.5,3.7,17.4,875.0,965.59,734.15
2018,8,24,13,0,731.0,227.0,3.8,17.4,868.0,954.79,727.76
2018,8,24,13,15,724.5,226.0,3.9,17.35,851.5,935.09,715.43
2018,8,24,13,30,718.0,225.0,4.0,17.3,835.0,912.35,701.01
2018,8,24,13,45,708.0,223.5,4.05,17.2,810.5,883.11,681.43
2018,8,24,14,0,698.0,222.0,4.1,17.1,786.0,851.34,659.88
2018,8,24,14,15,684.5,219.0,4.2,17.0,755.0,812.91,633.5
2018,8,24,14,30,671.0,216.0,4.3,16.9,724.0,772.63,605.44
2018,8,24,14,45,653.0,213.0,4.35,16.8,687.0,727.33,573.03
2018,8,24,15,0,635.0,210.0,4.4,16.7,650.0,681.05,539.26
2018,8,24,15,15,602.0,205.5,4.4,16.7,602.0,618.11,491.85
2018,8,24,15,30,569.0,201.0,4.4,16.7,554.0,561.25,448.09
2018,8,24,15,45,504.5,196.5,4.45,16.35,491.5,487.84,391.12
2018,8,24,16,0,440.0,192.0,4.5,16.0,429.0,419.68,337.11
2018,8,24,16,15,416.5,178.5,4.5,15.75,385.5,368.44,295.33
2018,8,24,16,30,393.0,165.0,4.5,15.5,342.0,319.05,254.06
2018,8,24,16,45,376.5,148.5,4.5,15.3,301.0,271.59,213.41
2018,8,24,17,0,360.0,132.0,4.5,15.1,260.0,225.68,173.34
2018,8,24,17,15,337.5,115.0,4.45,14.9,219.5,179.72,133.23
2018,8,24,17,30,315.0,98.0,4.4,14.7,179.0,136.41,96.1
2018,8,24,17,45,260.5,78.5,4.35,14.45,135.0,89.74,59.73
2018,8,24,18,0,206.0,59.0,4.3,14.2,91.0,52.37,34.41
2018,8,24,18,15,139.5,39.0,4.25,14.1,57.0,30.16,19.62
2018,8,24,18,30,73.0,19.0,4.2,14.0,23.0,15.08,0.0
2018,8,24,18,45,36.5,9.5,4.1,13.9,11.5,8.11,0.0
2018,8,24,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,8,25,5,15,4.0,1.0,2.3,12.45,1.0,0.0,0.0
2018,8,25,5,30,8.0,2.0,2.4,12.7,2.0,0.0,0.0
2018,8,25,5,45,54.0,12.5,2.45,13.0,16.5,10.67,0.0
2018,8,25,6,0,100.0,23.0,2.5,13.3,31.0,17.73,6.73
2018,8,25,6,15,189.5,38.5,2.45,13.5,67.0,29.42,19.81
2018,8,25,6,30,279.0,54.0,2.4,13.7,103.0,61.11,37.11
2018,8,25,6,45,163.5,60.5,2.4,13.9,91.5,72.3,48.84
2018,8,25,7,0,48.0,67.0,2.4,14.1,80.0,65.39,48.36
2018,8,25,7,15,24.0,64.0,2.35,14.35,70.5,60.23,45.16
2018,8,25,7,30,0.0,61.0,2.3,14.6,61.0,50.52,37.6
2018,8,25,7,45,0.5,77.0,2.25,14.85,77.0,64.08,48.92
2018,8,25,8,0,1.0,93.0,2.2,15.1,93.0,77.78,60.19
2018,8,25,8,15,0.5,109.0,2.15,15.35,109.0,91.14,71.04
2018,8,25,8,30,0.0,125.0,2.1,15.6,125.0,104.56,81.81
2018,8,25,8,45,2.0,151.0,2.05,15.85,152.5,128.15,100.81
2018,8,25,9,0,4.0,177.0,2.0,16.1,180.0,152.17,119.91
2018,8,25,9,15,26.5,214.0,1.95,16.3,233.0,208.44,165.09
2018,8,25,9,30,49.0,251.0,1.9,16.5,286.0,261.18,206.59
2018,8,25,9,45,104.5,277.0,1.85,16.65,356.0,344.08,271.54
2018,8,25,10,0,160.0,303.0,1.8,16.8,426.0,419.7,329.32
2018,8,25,10,15,268.5,293.0,1.8,17.0,508.5,522.83,407.72
2018,8,25,10,30,377.0,283.0,1.8,17.2,591.0,634.13,489.34
2018,8,25,10,45,399.5,296.5,1.85,17.35,630.5,679.65,520.68
2018,8,25,11,0,422.0,310.0,1.9,17.5,670.0,724.44,551.67
2018,8,25,11,15,376.0,335.0,2.0,17.6,660.0,714.32,542.99
2018,8,25,11,30,330.0,360.0,2.1,17.7,650.0,685.21,521.67
2018,8,25,11,45,360.0,346.0,2.15,17.85,664.5,704.18,536.12
2018,8,25,12,0,390.0,332.0,2.2,18.0,679.0,739.09,560.94
2018,8,25,12,15,438.5,305.5,2.4,18.0,695.5,761.12,578.87
2018,8,25,12,30,487.0,279.0,2.6,18.0,712.0,780.31,594.95
2018,8,25,12,45,401.5,316.5,2.75,18.05,671.0,730.53,558.16
2018,8,25,13,0,316.0,354.0,2.9,18.1,630.0,663.49,509.22
2018,8,25,13,15,323.0,336.0,3.1,18.05,613.5,645.92,498.59
2018,8,25,13,30,330.0,318.0,3.3,18.0,597.0,626.62,486.21
2018,8,25,13,45,299.0,322.5,3.5,17.9,570.0,593.95,462.6
2018,8,25,14,0,268.0,327.0,3.7,17.8,543.0,561.43,438.85
2018,8,25,14,15,512.5,247.5,3.85,17.65,640.5,692.54,542.63
2018,8,25,14,30,757.0,168.0,4.0,17.5,738.0,796.27,623.09
2018,8,25,14,45,652.0,178.0,4.15,17.3,651.5,694.63,547.98
2018,8,25,15,0,547.0,188.0,4.3,17.1,565.0,598.51,476.26
2018,8,25,15,15,561.0,179.5,4.3,17.1,545.0,572.26,456.77
2018,8,25,15,30,575.0,171.0,4.3,17.1,525.0,542.95,434.04
2018,8,25,15,45,576.0,160.5,4.35,16.6,491.5,501.29,401.94
2018,8,25,16,0,577.0,150.0,4.4,16.1,458.0,458.03,367.51
2018,8,25,16,15,578.0,140.5,4.4,15.85,423.5,414.21,330.93
2018,8,25,16,30,579.0,131.0,4.4,15.6,389.0,369.06,291.98
2018,8,25,16,45,512.0,124.0,4.4,15.4,331.0,297.46,231.62
2018,8,25,17,0,445.0,117.0,4.4,15.2,273.0,237.34,180.34
2018,8,25,17,15,393.5,102.5,4.4,15.0,223.5,181.87,132.8
2018,8,25,17,30,342.0,88.0,4.4,14.8,174.0,132.6,91.65
2018,8,25,17,45,274.0,71.0,4.35,14.6,129.5,86.17,56.1
2018,8,25,18,0,206.0,54.0,4.3,14.4,85.0,48.57,31.18
2018,8,25,18,15,130.5,35.5,4.2,14.25,52.5,27.62,17.22
2018,8,25,18,30,55.0,17.0,4.1,14.1,20.0,13.53,0.0
2018,8,25,18,45,27.5,8.5,4.05,14.0,10.0,7.26,0.0
2018,8,25,19,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,26,5,45,0.0,3.5,2.8,12.65,3.5,2.99,0.0
2018,8,26,6,0,0.0,7.0,2.9,12.9,7.0,5.74,0.0
2018,8,26,6,15,0.0,12.5,2.85,13.1,12.5,10.27,3.24
2018,8,26,6,30,0.0,18.0,2.8,13.3,18.0,14.81,6.96
2018,8,26,6,45,0.0,26.0,2.75,13.5,26.0,21.42,12.77
2018,8,26,7,0,0.0,34.0,2.7,13.7,34.0,28.05,18.55
2018,8,26,7,15,0.0,39.5,2.6,13.95,39.5,32.62,22.46
2018,8,26,7,30,0.0,45.0,2.5,14.2,45.0,37.2,26.3
2018,8,26,7,45,0.0,53.5,2.4,14.4,53.5,44.28,32.22
2018,8,26,8,0,0.0,62.0,2.3,14.6,62.0,51.38,38.09
2018,8,26,8,15,0.0,80.5,2.25,14.8,80.5,66.85,50.92
2018,8,26,8,30,0.0,99.0,2.2,15.0,99.0,82.45,63.69
2018,8,26,8,45,0.5,125.5,2.2,15.25,126.0,105.36,82.36
2018,8,26,9,0,1.0,152.0,2.2,15.5,153.0,128.58,101.02
2018,8,26,9,15,4.5,176.5,2.2,15.7,180.0,152.44,120.08
2018,8,26,9,30,8.0,201.0,2.2,15.9,207.0,176.81,139.37
2018,8,26,9,45,12.5,230.0,2.25,16.1,239.5,206.46,162.69
2018,8,26,10,0,17.0,259.0,2.3,16.3,272.0,236.68,186.21
2018,8,26,10,15,52.5,311.0,2.4,16.45,353.5,328.92,258.65
2018,8,26,10,30,88.0,363.0,2.5,16.6,435.0,413.1,323.06
2018,8,26,10,45,283.0,336.5,2.55,16.75,576.0,598.82,465.86
2018,8,26,11,0,478.0,310.0,2.6,16.9,717.0,778.24,597.09
2018,8,26,11,15,709.0,208.5,2.7,16.95,824.0,913.07,694.66
2018,8,26,11,30,940.0,107.0,2.8,17.0,931.0,1023.22,768.15
2018,8,26,11,45,939.5,108.5,2.95,17.1,937.5,1033.24,774.54
2018,8,26,12,0,939.0,110.0,3.1,17.2,944.0,1039.27,779.37
2018,8,26,12,15,937.5,110.5,3.2,17.2,942.0,1039.31,780.19
2018,8,26,12,30,936.0,111.0,3.3,17.2,940.0,1035.36,778.51
2018,8,26,12,45,923.5,115.5,3.4,17.2,927.0,1020.83,769.83
2018,8,26,13,0,911.0,120.0,3.5,17.2,914.0,1002.6,758.77
2018,8,26,13,15,748.0,190.0,3.65,17.15,833.5,924.46,706.95
2018,8,26,13,30,585.0,260.0,3.8,17.1,753.0,826.13,637.42
2018,8,26,13,45,446.0,301.5,3.95,17.05,671.0,721.73,561.05
2018,8,26,14,0,307.0,343.0,4.1,17.0,589.0,612.04,478.75
2018,8,26,14,15,493.0,252.5,4.2,16.85,630.0,682.21,537.13
2018,8,26,14,30,679.0,162.0,4.3,16.7,671.0,728.92,576.65
2018,8,26,14,45,637.5,160.5,4.45,16.6,619.5,667.34,531.25
2018,8,26,15,0,596.0,159.0,4.6,16.5,568.0,606.8,486.15
2018,8,26,15,15,614.0,146.5,4.6,16.5,544.5,577.19,463.83
2018,8,26,15,30,632.0,134.0,4.6,16.5,521.0,544.04,437.97
2018,8,26,15,45,618.5,128.5,4.7,16.15,482.5,496.12,400.29
2018,8,26,16,0,605.0,123.0,4.8,15.8,444.0,447.95,361.3
2018,8,26,16,15,589.0,115.5,4.8,15.6,402.5,396.72,318.33
2018,8,26,16,30,573.0,108.0,4.8,15.4,361.0,346.06,274.61
2018,8,26,16,45,561.0,98.5,4.85,15.2,320.0,295.77,230.01
2018,8,26,17,0,549.0,89.0,4.9,15.0,279.0,246.08,184.94
2018,8,26,17,15,506.5,79.0,4.85,14.8,231.5,189.95,135.4
2018,8,26,17,30,464.0,69.0,4.8,14.6,184.0,138.74,91.5
2018,8,26,17,45,396.0,57.5,4.75,14.4,139.0,88.97,53.5
2018,8,26,18,0,328.0,46.0,4.7,14.2,94.0,46.03,26.83
2018,8,26,18,15,222.5,32.5,4.6,14.1,59.0,25.18,14.91
2018,8,26,18,30,117.0,19.0,4.5,14.0,24.0,14.8,0.0
2018,8,26,18,45,58.5,9.5,4.45,13.95,12.0,8.11,0.0
2018,8,26,19,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,27,5,15,3.0,0.5,3.25,14.1,0.5,0.0,0.0
2018,8,27,5,30,6.0,1.0,3.3,14.2,1.0,0.0,0.0
2018,8,27,5,45,30.5,7.5,3.3,14.35,9.5,6.4,0.0
2018,8,27,6,0,55.0,14.0,3.3,14.5,18.0,11.38,1.44
2018,8,27,6,15,97.5,25.5,3.25,14.65,39.5,20.41,11.85
2018,8,27,6,30,140.0,37.0,3.2,14.8,61.0,40.04,23.45
2018,8,27,6,45,97.5,34.5,3.15,14.9,54.0,42.86,26.58
2018,8,27,7,0,55.0,32.0,3.1,15.0,47.0,39.54,25.92
2018,8,27,7,15,27.5,32.5,3.05,15.2,40.0,35.93,24.22
2018,8,27,7,30,0.0,33.0,3.0,15.4,33.0,27.24,17.66
2018,8,27,7,45,0.0,46.0,2.95,15.6,46.0,38.04,26.77
2018,8,27,8,0,0.0,59.0,2.9,15.8,59.0,48.88,35.79
2018,8,27,8,15,0.0,73.0,2.85,16.05,73.0,60.58,45.42
2018,8,27,8,30,0.0,87.0,2.8,16.3,87.0,72.31,54.98
2018,8,27,8,45,0.0,101.0,2.75,16.5,101.0,84.17,64.55
2018,8,27,9,0,0.0,115.0,2.7,16.7,115.0,96.13,74.11
2018,8,27,9,15,0.5,130.5,2.7,16.85,131.0,109.81,85.04
2018,8,27,9,30,1.0,146.0,2.7,17.0,147.0,123.64,96.0
2018,8,27,9,45,3.0,164.0,2.75,17.15,166.5,140.95,109.75
2018,8,27,10,0,5.0,182.0,2.8,17.3,186.0,158.53,123.63
2018,8,27,10,15,7.5,202.5,2.8,17.4,208.5,178.99,139.73
2018,8,27,10,30,10.0,223.0,2.8,17.5,231.0,199.72,155.94
2018,8,27,10,45,11.5,235.5,2.85,17.6,245.0,212.62,165.88
2018,8,27,11,0,13.0,248.0,2.9,17.7,259.0,225.59,175.87
2018,8,27,11,15,10.5,225.5,2.9,17.75,234.5,203.4,158.21
2018,8,27,11,30,8.0,203.0,2.9,17.8,210.0,181.22,140.59
2018,8,27,11,45,11.0,221.5,2.95,17.85,231.0,200.71,156.03
2018,8,27,12,0,14.0,240.0,3.0,17.9,252.0,220.28,171.4
2018,8,27,12,15,18.0,260.0,3.05,17.9,275.5,242.22,188.63
2018,8,27,12,30,22.0,280.0,3.1,17.9,299.0,278.56,216.95
2018,8,27,12,45,19.5,276.5,3.15,17.9,293.5,258.34,201.18
2018,8,27,13,0,17.0,273.0,3.2,17.9,288.0,252.46,196.67
2018,8,27,13,15,15.5,260.5,3.25,17.85,274.0,239.37,186.62
2018,8,27,13,30,14.0,248.0,3.3,17.8,260.0,226.32,176.59
2018,8,27,13,45,55.0,222.0,3.35,17.7,266.5,249.73,196.96
2018,8,27,14,0,96.0,196.0,3.4,17.6,273.0,271.29,215.63
2018,8,27,14,15,355.0,161.5,3.45,17.5,429.0,475.87,381.16
2018,8,27,14,30,614.0,127.0,3.5,17.4,585.0,641.36,509.64
2018,8,27,14,45,608.5,122.5,3.55,17.25,557.0,606.94,483.44
2018,8,27,15,0,603.0,118.0,3.6,17.1,529.0,570.86,456.67
2018,8,27,15,15,564.0,120.0,3.6,17.1,485.5,517.43,415.28
2018,8,27,15,30,525.0,122.0,3.6,17.1,442.0,465.71,374.53
2018,8,27,15,45,462.0,123.0,3.6,16.75,388.0,401.3,323.43
2018,8,27,16,0,399.0,124.0,3.6,16.4,334.0,336.27,271.02
2018,8,27,16,15,347.5,126.5,3.6,16.25,296.0,289.99,232.57
2018,8,27,16,30,296.0,129.0,3.6,16.1,258.0,241.64,192.12
2018,8,27,16,45,286.5,119.0,3.6,15.9,231.0,209.65,164.18
2018,8,27,17,0,277.0,109.0,3.6,15.7,204.0,178.36,136.34
2018,8,27,17,15,317.0,91.0,3.6,15.45,182.0,155.24,113.32
2018,8,27,17,30,357.0,73.0,3.6,15.2,160.0,122.55,82.34
2018,8,27,17,45,288.0,59.5,3.6,15.0,118.5,78.22,48.68
2018,8,27,18,0,219.0,46.0,3.6,14.8,77.0,42.73,25.98
2018,8,27,18,15,132.0,29.5,3.6,14.65,46.0,22.68,12.49
2018,8,27,18,30,45.0,13.0,3.6,14.5,15.0,11.1,0.0
2018,8,27,18,45,22.5,6.5,3.6,14.4,7.5,5.55,0.0
2018,8,27,19,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.65,14.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.8,14.2,2.0,0.0,0.0
2018,8,28,5,45,7.0,3.5,2.95,14.35,3.5,2.99,0.0
2018,8,28,6,0,7.0,5.0,3.1,14.5,5.0,4.39,0.0
2018,8,28,6,15,3.5,7.0,3.15,14.65,7.0,5.9,0.0
2018,8,28,6,30,0.0,9.0,3.2,14.8,9.0,7.39,0.59
2018,8,28,6,45,0.0,13.0,3.2,14.95,13.0,10.68,3.48
2018,8,28,7,0,0.0,17.0,3.2,15.1,17.0,13.99,6.36
2018,8,28,7,15,0.0,21.0,3.15,15.25,21.0,17.3,9.2
2018,8,28,7,30,0.0,25.0,3.1,15.4,25.0,20.62,12.01
2018,8,28,7,45,0.0,44.5,3.0,15.55,44.5,36.8,25.72
2018,8,28,8,0,0.0,64.0,2.9,15.7,64.0,53.05,39.33
2018,8,28,8,15,0.0,92.5,2.85,15.9,92.5,76.95,59.15
2018,8,28,8,30,0.0,121.0,2.8,16.1,121.0,101.23,79.0
2018,8,28,8,45,1.5,144.5,2.75,16.3,145.5,122.39,96.05
2018,8,28,9,0,3.0,168.0,2.7,16.5,170.0,143.92,113.22
2018,8,28,9,15,5.5,181.5,2.75,16.7,185.5,157.69,124.0
2018,8,28,9,30,8.0,195.0,2.8,16.9,201.0,171.74,134.97
2018,8,28,9,45,5.5,175.0,2.8,17.05,179.0,152.58,119.18
2018,8,28,10,0,3.0,155.0,2.8,17.2,157.0,133.35,103.41
2018,8,28,10,15,1.5,132.5,2.85,17.3,133.5,112.76,86.6
2018,8,28,10,30,0.0,110.0,2.9,17.4,110.0,92.22,69.81
2018,8,28,10,45,1.5,130.0,2.9,17.45,131.5,110.85,84.84
2018,8,28,11,0,3.0,150.0,2.9,17.5,153.0,129.68,99.9
2018,8,28,11,15,4.0,164.0,2.9,17.55,167.5,142.97,110.43
2018,8,28,11,30,5.0,178.0,2.9,17.6,182.0,156.33,120.99
2018,8,28,11,45,8.0,202.5,2.9,17.65,209.5,180.98,140.55
2018,8,28,12,0,11.0,227.0,2.9,17.7,237.0,205.8,160.1
2018,8,28,12,15,12.0,235.0,2.9,17.75,245.5,213.97,166.44
2018,8,28,12,30,13.0,243.0,2.9,17.8,254.0,222.06,172.78
2018,8,28,12,45,13.5,245.5,2.9,17.8,257.0,224.65,174.85
2018,8,28,13,0,14.0,248.0,2.9,17.8,260.0,227.14,176.9
2018,8,28,13,15,20.5,269.5,2.9,17.8,287.0,252.38,196.94
2018,8,28,13,30,27.0,291.0,2.9,17.8,314.0,291.75,227.75
2018,8,28,13,45,91.5,298.5,2.9,17.75,372.0,371.36,291.31
2018,8,28,14,0,156.0,306.0,2.9,17.7,430.0,431.2,338.71
2018,8,28,14,15,428.5,228.5,2.9,17.65,550.5,606.62,476.79
2018,8,28,14,30,701.0,151.0,2.9,17.6,671.0,737.44,576.63
2018,8,28,14,45,694.5,144.5,2.9,17.5,638.0,696.52,546.36
2018,8,28,15,0,688.0,138.0,2.9,17.4,605.0,653.73,515.44
2018,8,28,15,15,680.5,132.5,2.9,17.4,569.5,609.61,482.6
2018,8,28,15,30,673.0,127.0,2.9,17.4,534.0,564.12,447.92
2018,8,28,15,45,662.5,119.0,2.9,17.15,493.0,513.24,408.62
2018,8,28,16,0,652.0,111.0,2.9,16.9,452.0,461.77,367.62
2018,8,28,16,15,706.0,91.0,2.9,16.7,426.0,428.12,338.85
2018,8,28,16,30,760.0,71.0,2.9,16.5,400.0,387.82,302.7
2018,8,28,16,45,739.5,65.5,2.85,16.35,351.5,327.77,249.8
2018,8,28,17,0,719.0,60.0,2.8,16.2,303.0,269.01,196.81
2018,8,28,17,15,670.0,55.0,2.8,15.95,250.5,205.94,141.16
2018,8,28,17,30,621.0,50.0,2.8,15.7,198.0,148.3,91.87
2018,8,28,17,45,542.5,43.5,2.85,15.5,149.5,90.37,48.38
2018,8,28,18,0,464.0,37.0,2.9,15.3,101.0,43.94,22.56
2018,8,28,18,15,323.5,27.0,2.9,15.2,62.5,22.33,11.7
2018,8,28,18,30,183.0,17.0,2.9,15.1,24.0,14.51,0.0
2018,8,28,18,45,91.5,8.5,2.9,14.95,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,29,5,15,7.5,1.5,1.9,14.1,1.0,0.0,0.0
2018,8,29,5,30,15.0,3.0,2.0,14.4,2.0,0.0,0.0
2018,8,29,5,45,127.0,13.5,2.05,14.65,21.0,11.52,0.0
2018,8,29,6,0,239.0,24.0,2.1,14.9,40.0,20.03,4.73
2018,8,29,6,15,353.0,34.0,2.15,15.15,81.0,27.98,18.15
2018,8,29,6,30,467.0,44.0,2.2,15.4,122.0,70.85,37.56
2018,8,29,6,45,351.0,58.5,2.25,15.6,129.0,99.4,62.81
2018,8,29,7,0,235.0,73.0,2.3,15.8,136.0,114.58,81.65
2018,8,29,7,15,168.5,99.0,2.25,16.0,149.0,134.03,101.99
2018,8,29,7,30,102.0,125.0,2.2,16.2,162.0,144.16,113.29
2018,8,29,7,45,81.0,143.5,2.2,16.4,176.0,155.14,123.17
2018,8,29,8,0,60.0,162.0,2.2,16.6,190.0,167.68,133.71
2018,8,29,8,15,67.0,190.0,2.25,16.85,224.0,200.52,160.19
2018,8,29,8,30,74.0,218.0,2.3,17.1,258.0,234.41,187.05
2018,8,29,8,45,105.0,249.5,2.35,17.3,312.0,287.14,228.74
2018,8,29,9,0,136.0,281.0,2.4,17.5,366.0,353.49,280.27
2018,8,29,9,15,227.5,281.0,2.45,17.65,434.5,425.95,337.02
2018,8,29,9,30,319.0,281.0,2.5,17.8,503.0,518.16,407.47
2018,8,29,9,45,205.0,305.0,2.55,18.0,450.5,453.54,355.7
2018,8,29,10,0,91.0,329.0,2.6,18.2,398.0,377.65,295.04
2018,8,29,10,15,70.5,336.0,2.65,18.3,390.5,370.49,288.88
2018,8,29,10,30,50.0,343.0,2.7,18.4,383.0,361.78,281.2
2018,8,29,10,45,42.0,335.5,2.75,18.55,370.0,348.86,270.81
2018,8,29,11,0,34.0,328.0,2.8,18.7,357.0,335.36,260.0
2018,8,29,11,15,56.0,333.5,2.9,18.75,382.0,362.77,281.6
2018,8,29,11,30,78.0,339.0,3.0,18.8,407.0,390.58,303.27
2018,8,29,11,45,252.5,311.0,3.05,18.85,532.5,569.16,441.5
2018,8,29,12,0,427.0,283.0,3.1,18.9,658.0,732.91,562.82
2018,8,29,12,15,661.0,203.0,3.1,18.95,783.0,889.03,675.67
2018,8,29,12,30,895.0,123.0,3.1,19.0,908.0,1012.94,758.34
2018,8,29,12,45,910.5,114.5,3.1,19.05,906.0,1012.58,757.05
2018,8,29,13,0,926.0,106.0,3.1,19.1,904.0,1007.94,754.19
2018,8,29,13,15,857.0,135.5,3.15,19.1,862.5,957.26,721.05
2018,8,29,13,30,788.0,165.0,3.2,19.1,821.0,917.51,695.38
2018,8,29,13,45,681.5,203.5,3.2,19.1,759.0,846.92,647.56
2018,8,29,14,0,575.0,242.0,3.2,19.1,697.0,769.55,591.64
2018,8,29,14,15,731.0,171.5,3.15,19.05,726.5,811.56,625.54
2018,8,29,14,30,887.0,101.0,3.1,19.0,756.0,825.96,636.3
2018,8,29,14,45,875.5,99.0,3.05,18.95,718.0,780.07,604.72
2018,8,29,15,0,864.0,97.0,3.0,18.9,680.0,732.11,571.79
2018,8,29,15,15,849.0,94.5,3.0,18.9,636.5,679.46,533.39
2018,8,29,15,30,834.0,92.0,3.0,18.9,593.0,629.31,495.46
2018,8,29,15,45,813.5,89.5,2.85,18.75,545.5,570.6,449.87
2018,8,29,16,0,793.0,87.0,2.7,18.6,498.0,511.87,403.02
2018,8,29,16,15,728.0,91.0,2.7,18.45,438.5,438.71,344.17
2018,8,29,16,30,663.0,95.0,2.7,18.3,379.0,371.29,288.47
2018,8,29,16,45,608.0,90.5,2.7,18.15,324.5,305.3,232.75
2018,8,29,17,0,553.0,86.0,2.7,18.0,270.0,244.92,180.86
2018,8,29,17,15,442.0,80.5,2.65,17.8,211.0,174.07,122.72
2018,8,29,17,30,331.0,75.0,2.6,17.6,152.0,120.26,80.62
2018,8,29,17,45,247.5,60.0,2.6,17.35,109.5,74.87,46.96
2018,8,29,18,0,164.0,45.0,2.6,17.1,67.0,40.4,24.69
2018,8,29,18,15,138.0,30.5,2.6,16.9,43.5,23.51,11.83
2018,8,29,18,30,112.0,16.0,2.6,16.7,20.0,13.66,0.0
2018,8,29,18,45,56.0,8.0,2.65,16.45,10.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
