Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,0,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.8,15.55,2.0,1.71,0.0
2018,8,30,6,0,0.0,4.0,1.8,15.7,4.0,3.28,0.0
2018,8,30,6,15,0.0,8.0,1.75,15.85,8.0,6.56,0.0
2018,8,30,6,30,0.0,12.0,1.7,16.0,12.0,9.86,2.64
2018,8,30,6,45,0.0,16.5,1.65,16.15,16.5,13.57,5.91
2018,8,30,7,0,0.0,21.0,1.6,16.3,21.0,17.29,9.14
2018,8,30,7,15,0.0,25.5,1.55,16.35,25.5,21.02,12.34
2018,8,30,7,30,0.0,30.0,1.5,16.4,30.0,24.75,15.5
2018,8,30,7,45,0.0,33.0,1.4,16.45,33.0,27.25,17.56
2018,8,30,8,0,0.0,36.0,1.3,16.5,36.0,29.76,19.61
2018,8,30,8,15,0.0,61.5,1.25,16.6,61.5,50.98,37.35
2018,8,30,8,30,0.0,87.0,1.2,16.7,87.0,72.31,54.92
2018,8,30,8,45,5.5,134.5,1.15,16.8,138.0,116.28,90.86
2018,8,30,9,0,11.0,182.0,1.1,16.9,189.0,161.66,127.19
2018,8,30,9,15,29.5,194.5,1.15,17.05,214.5,193.96,152.9
2018,8,30,9,30,48.0,207.0,1.2,17.2,240.0,221.17,174.43
2018,8,30,9,45,53.5,246.5,1.2,17.35,285.5,265.11,208.22
2018,8,30,10,0,59.0,286.0,1.2,17.5,331.0,309.97,242.04
2018,8,30,10,15,77.0,323.5,1.35,17.6,384.0,364.47,283.37
2018,8,30,10,30,95.0,361.0,1.5,17.7,437.0,420.38,325.13
2018,8,30,10,45,89.5,371.0,1.6,17.85,444.5,428.26,330.2
2018,8,30,11,0,84.0,381.0,1.7,18.0,452.0,435.54,335.13
2018,8,30,11,15,82.0,391.5,1.8,18.05,461.5,446.09,342.75
2018,8,30,11,30,80.0,402.0,1.9,18.1,471.0,456.22,350.06
2018,8,30,11,45,83.0,391.5,2.05,18.2,463.5,449.53,345.46
2018,8,30,12,0,86.0,381.0,2.2,18.3,456.0,442.46,340.67
2018,8,30,12,15,98.0,384.0,2.3,18.3,469.5,457.39,352.4
2018,8,30,12,30,110.0,387.0,2.4,18.3,483.0,490.38,377.18
2018,8,30,12,45,122.0,388.0,2.55,18.35,493.5,501.77,386.19
2018,8,30,13,0,134.0,389.0,2.7,18.4,504.0,512.19,394.63
2018,8,30,13,15,278.0,339.0,2.85,18.35,571.5,612.07,472.93
2018,8,30,13,30,422.0,289.0,3.0,18.3,639.0,705.21,544.24
2018,8,30,13,45,493.0,263.0,3.15,18.3,660.5,731.15,565.0
2018,8,30,14,0,564.0,237.0,3.3,18.3,682.0,756.48,585.55
2018,8,30,14,15,710.5,175.0,3.4,18.2,712.5,799.04,620.2
2018,8,30,14,30,857.0,113.0,3.5,18.1,743.0,814.89,633.03
2018,8,30,14,45,845.5,110.5,3.65,18.0,705.0,776.23,607.32
2018,8,30,15,0,834.0,108.0,3.8,17.9,667.0,728.04,574.25
2018,8,30,15,15,818.0,105.0,3.8,17.9,624.0,674.56,534.41
2018,8,30,15,30,802.0,102.0,3.8,17.9,581.0,620.06,492.82
2018,8,30,15,45,781.0,98.5,4.05,17.65,533.5,561.46,447.92
2018,8,30,16,0,760.0,95.0,4.3,17.4,486.0,502.99,401.56
2018,8,30,16,15,729.5,92.0,4.35,17.2,435.5,440.74,350.18
2018,8,30,16,30,699.0,89.0,4.4,17.0,385.0,380.39,298.76
2018,8,30,16,45,657.0,83.5,4.5,16.8,332.5,315.84,242.87
2018,8,30,17,0,615.0,78.0,4.6,16.6,280.0,255.31,189.36
2018,8,30,17,15,554.0,71.5,4.65,16.35,229.0,194.02,136.01
2018,8,30,17,30,493.0,65.0,4.7,16.1,178.0,139.85,90.43
2018,8,30,17,45,403.5,54.5,4.7,15.9,131.0,87.02,51.08
2018,8,30,18,0,314.0,44.0,4.7,15.7,84.0,43.67,24.88
2018,8,30,18,15,198.5,29.0,4.65,15.55,50.0,22.53,10.27
2018,8,30,18,30,83.0,14.0,4.6,15.4,16.0,11.95,0.0
2018,8,30,18,45,41.5,7.0,4.55,15.25,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.35,14.35,2.0,1.71,0.0
2018,8,31,6,0,0.0,4.0,4.5,14.5,4.0,3.28,0.0
2018,8,31,6,15,40.5,11.0,4.45,14.65,17.5,9.3,2.21
2018,8,31,6,30,81.0,18.0,4.4,14.8,31.0,21.66,9.67
2018,8,31,6,45,50.5,20.5,4.35,14.95,29.5,25.36,13.72
2018,8,31,7,0,20.0,23.0,4.3,15.1,28.0,24.45,14.49
2018,8,31,7,15,10.0,33.5,4.15,15.3,36.0,31.05,20.64
2018,8,31,7,30,0.0,44.0,4.0,15.5,44.0,36.37,25.44
2018,8,31,7,45,0.0,65.5,3.9,15.7,65.5,54.28,40.53
2018,8,31,8,0,0.0,87.0,3.8,15.9,87.0,72.32,55.52
2018,8,31,8,15,1.5,117.0,3.6,16.15,118.0,98.65,77.2
2018,8,31,8,30,3.0,147.0,3.4,16.4,149.0,125.5,98.99
2018,8,31,8,45,23.5,194.5,3.25,16.65,209.0,179.96,143.26
2018,8,31,9,0,44.0,242.0,3.1,16.9,269.0,246.67,196.46
2018,8,31,9,15,51.5,266.5,2.95,17.2,300.5,277.86,220.37
2018,8,31,9,30,59.0,291.0,2.8,17.5,332.0,309.84,244.64
2018,8,31,9,45,86.0,317.5,2.7,17.75,380.5,359.98,283.17
2018,8,31,10,0,113.0,344.0,2.6,18.0,429.0,426.64,333.36
2018,8,31,10,15,317.5,298.0,2.65,18.25,549.5,577.82,450.62
2018,8,31,10,30,522.0,252.0,2.7,18.5,670.0,742.56,572.41
2018,8,31,10,45,721.0,175.5,2.7,18.75,770.0,870.29,662.61
2018,8,31,11,0,920.0,99.0,2.7,19.0,870.0,977.81,733.16
2018,8,31,11,15,923.5,99.5,2.9,19.05,884.5,997.87,746.61
2018,8,31,11,30,927.0,100.0,3.1,19.1,899.0,1014.18,758.47
2018,8,31,11,45,928.5,100.0,3.3,19.2,905.5,1024.17,766.06
2018,8,31,12,0,930.0,100.0,3.5,19.3,912.0,1030.22,771.15
2018,8,31,12,15,932.5,98.5,3.8,19.2,911.5,1031.72,774.6
2018,8,31,12,30,935.0,97.0,4.1,19.1,911.0,1029.22,775.36
2018,8,31,12,45,899.5,111.0,4.35,19.05,887.5,1001.7,758.62
2018,8,31,13,0,864.0,125.0,4.6,19.0,864.0,970.71,740.13
2018,8,31,13,15,899.0,106.5,4.9,18.85,862.0,970.97,743.91
2018,8,31,13,30,934.0,88.0,5.2,18.7,860.0,965.65,743.52
2018,8,31,13,45,929.0,87.5,5.5,18.55,836.0,937.71,727.03
2018,8,31,14,0,924.0,87.0,5.8,18.4,812.0,906.35,707.83
2018,8,31,14,15,917.0,85.5,6.0,18.2,781.0,868.99,683.51
2018,8,31,14,30,910.0,84.0,6.2,18.0,750.0,828.7,656.66
2018,8,31,14,45,891.0,85.5,6.4,17.75,709.5,779.66,622.94
2018,8,31,15,0,872.0,87.0,6.6,17.5,669.0,729.09,587.46
2018,8,31,15,15,867.5,82.0,6.6,17.5,628.5,680.4,550.45
2018,8,31,15,30,863.0,77.0,6.6,17.5,588.0,629.49,510.05
2018,8,31,15,45,750.0,99.0,6.65,17.1,517.0,544.55,441.8
2018,8,31,16,0,637.0,121.0,6.7,16.7,446.0,464.99,376.78
2018,8,31,16,15,684.0,98.0,6.65,16.5,414.0,425.84,342.79
2018,8,31,16,30,731.0,75.0,6.6,16.3,382.0,380.53,301.74
2018,8,31,16,45,634.5,78.5,6.5,16.05,319.0,303.39,235.25
2018,8,31,17,0,538.0,82.0,6.4,15.8,256.0,237.2,177.98
2018,8,31,17,15,334.0,80.0,6.3,15.55,181.5,149.88,108.36
2018,8,31,17,30,130.0,78.0,6.2,15.3,107.0,87.33,62.68
2018,8,31,17,45,163.0,59.5,6.05,15.0,86.0,65.56,42.96
2018,8,31,18,0,196.0,41.0,5.9,14.7,65.0,38.0,22.28
2018,8,31,18,15,122.5,26.5,5.75,14.6,39.0,20.47,7.72
2018,8,31,18,30,49.0,12.0,5.6,14.5,13.0,10.24,0.0
2018,8,31,18,45,24.5,6.0,5.45,14.4,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.15,14.3,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.35,13.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,1,5,45,26.0,5.5,2.85,14.0,7.0,4.69,0.0
2018,9,1,6,0,52.0,11.0,2.9,14.2,14.0,8.52,0.0
2018,9,1,6,15,164.0,25.0,2.7,14.4,48.5,20.88,11.94
2018,9,1,6,30,276.0,39.0,2.5,14.6,83.0,55.99,31.28
2018,9,1,6,45,221.5,42.0,2.3,14.8,85.5,70.0,43.95
2018,9,1,7,0,167.0,45.0,2.1,15.0,88.0,77.79,53.89
2018,9,1,7,15,83.5,54.5,1.95,15.2,76.0,70.96,52.27
2018,9,1,7,30,0.0,64.0,1.8,15.4,64.0,53.03,39.63
2018,9,1,7,45,1.5,91.5,1.65,15.6,92.0,76.76,59.49
2018,9,1,8,0,3.0,119.0,1.5,15.8,120.0,101.01,79.44
2018,9,1,8,15,14.0,156.5,1.55,15.95,163.5,139.31,110.7
2018,9,1,8,30,25.0,194.0,1.6,16.1,207.0,179.36,142.92
2018,9,1,8,45,29.0,214.0,1.6,16.3,230.5,208.9,166.12
2018,9,1,9,0,33.0,234.0,1.6,16.5,254.0,232.25,184.13
2018,9,1,9,15,35.0,253.5,1.75,16.7,276.0,254.19,200.95
2018,9,1,9,30,37.0,273.0,1.9,16.9,298.0,276.39,217.85
2018,9,1,9,45,33.5,280.5,2.1,17.05,304.0,282.79,222.33
2018,9,1,10,0,30.0,288.0,2.3,17.2,310.0,288.83,226.58
2018,9,1,10,15,32.5,302.0,2.45,17.3,327.0,306.11,239.7
2018,9,1,10,30,35.0,316.0,2.6,17.4,344.0,323.5,252.83
2018,9,1,10,45,42.0,335.0,2.75,17.5,369.5,350.07,273.11
2018,9,1,11,0,49.0,354.0,2.9,17.6,395.0,376.93,293.47
2018,9,1,11,15,48.0,354.0,3.1,17.6,394.5,377.19,293.59
2018,9,1,11,30,47.0,354.0,3.3,17.6,394.0,377.16,293.61
2018,9,1,11,45,59.0,366.5,3.5,17.65,417.5,402.15,313.05
2018,9,1,12,0,71.0,379.0,3.7,17.7,441.0,427.02,332.28
2018,9,1,12,15,219.0,336.5,3.8,17.7,526.5,567.36,442.44
2018,9,1,12,30,367.0,294.0,3.9,17.7,612.0,687.69,534.58
2018,9,1,12,45,517.5,251.0,4.05,17.75,694.5,787.27,610.24
2018,9,1,13,0,668.0,208.0,4.2,17.8,777.0,888.58,685.01
2018,9,1,13,15,665.0,204.5,4.35,17.7,761.5,870.05,672.72
2018,9,1,13,30,662.0,201.0,4.5,17.6,746.0,848.65,659.53
2018,9,1,13,45,673.0,195.0,4.65,17.5,734.5,834.61,651.53
2018,9,1,14,0,684.0,189.0,4.8,17.4,723.0,817.15,640.99
2018,9,1,14,15,753.5,162.0,4.9,17.25,728.5,824.1,648.08
2018,9,1,14,30,823.0,135.0,5.0,17.1,734.0,819.63,646.85
2018,9,1,14,45,812.0,131.5,5.1,17.0,696.5,773.73,615.09
2018,9,1,15,0,801.0,128.0,5.2,16.9,659.0,725.91,580.49
2018,9,1,15,15,783.5,124.5,5.2,16.9,615.5,672.0,539.41
2018,9,1,15,30,766.0,121.0,5.2,16.9,572.0,618.88,497.97
2018,9,1,15,45,711.5,121.5,5.25,16.55,513.0,546.01,440.74
2018,9,1,16,0,657.0,122.0,5.3,16.2,454.0,476.79,384.96
2018,9,1,16,15,592.0,118.5,5.25,15.95,394.0,403.09,324.1
2018,9,1,16,30,527.0,115.0,5.2,15.7,334.0,330.88,263.42
2018,9,1,16,45,510.5,103.5,5.15,15.5,292.0,279.91,218.35
2018,9,1,17,0,494.0,92.0,5.1,15.3,250.0,230.26,173.5
2018,9,1,17,15,451.5,80.5,5.05,15.0,204.5,176.38,126.02
2018,9,1,17,30,409.0,69.0,5.0,14.7,159.0,127.5,84.19
2018,9,1,17,45,330.5,55.5,4.95,14.45,115.5,78.83,47.36
2018,9,1,18,0,252.0,42.0,4.9,14.2,72.0,40.23,23.14
2018,9,1,18,15,154.0,26.5,4.85,14.1,42.0,20.56,6.16
2018,9,1,18,30,56.0,11.0,4.8,14.0,12.0,9.39,0.0
2018,9,1,18,45,28.0,5.5,4.8,13.9,6.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.75,13.8,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,13.7,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.45,13.35,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,2,5,45,57.0,10.5,2.0,13.45,13.5,8.96,0.0
2018,9,2,6,0,114.0,21.0,2.0,13.7,27.0,16.31,0.0
2018,9,2,6,15,218.5,37.0,1.95,13.9,65.0,31.33,18.06
2018,9,2,6,30,323.0,53.0,1.9,14.1,103.0,70.68,41.66
2018,9,2,6,45,304.0,67.0,1.85,14.35,128.5,104.38,69.22
2018,9,2,7,0,285.0,81.0,1.8,14.6,154.0,135.52,97.67
2018,9,2,7,15,270.0,96.5,1.8,14.8,178.0,162.06,122.73
2018,9,2,7,30,255.0,112.0,1.8,15.0,202.0,189.81,148.35
2018,9,2,7,45,308.5,124.0,1.75,15.25,250.0,246.07,195.29
2018,9,2,8,0,362.0,136.0,1.7,15.5,298.0,302.64,241.85
2018,9,2,8,15,457.0,141.5,1.65,15.75,370.5,379.76,303.71
2018,9,2,8,30,552.0,147.0,1.6,16.0,443.0,472.07,375.62
2018,9,2,8,45,572.5,156.0,1.6,16.25,486.5,525.31,416.01
2018,9,2,9,0,593.0,165.0,1.6,16.5,530.0,579.05,455.88
2018,9,2,9,15,605.5,172.0,1.65,16.75,566.5,625.35,489.55
2018,9,2,9,30,618.0,179.0,1.7,17.0,603.0,670.79,521.92
2018,9,2,9,45,624.0,183.0,1.7,17.2,630.5,707.0,546.83
2018,9,2,10,0,630.0,187.0,1.7,17.4,658.0,741.32,570.03
2018,9,2,10,15,593.5,203.0,1.75,17.6,660.0,748.58,573.59
2018,9,2,10,30,557.0,219.0,1.8,17.8,662.0,751.05,573.98
2018,9,2,10,45,577.0,221.5,1.8,17.95,691.5,788.15,599.24
2018,9,2,11,0,597.0,224.0,1.8,18.1,721.0,823.61,622.74
2018,9,2,11,15,613.5,221.5,1.9,18.2,740.0,848.78,640.27
2018,9,2,11,30,630.0,219.0,2.0,18.3,759.0,871.54,656.23
2018,9,2,11,45,650.5,218.0,2.1,18.35,779.0,897.09,674.05
2018,9,2,12,0,671.0,217.0,2.2,18.4,799.0,919.82,689.8
2018,9,2,12,15,681.0,217.5,2.35,18.4,807.0,930.58,698.24
2018,9,2,12,30,691.0,218.0,2.5,18.4,815.0,938.05,704.67
2018,9,2,12,45,694.5,215.5,2.7,18.35,810.0,932.73,703.14
2018,9,2,13,0,698.0,213.0,2.9,18.3,805.0,924.1,699.43
2018,9,2,13,15,695.5,209.5,3.1,18.2,789.5,905.45,688.96
2018,9,2,13,30,693.0,206.0,3.3,18.1,774.0,883.77,676.31
2018,9,2,13,45,729.0,185.5,3.45,17.95,767.0,876.77,673.65
2018,9,2,14,0,765.0,165.0,3.6,17.8,760.0,864.52,667.23
2018,9,2,14,15,784.5,151.5,3.75,17.65,740.0,835.62,649.0
2018,9,2,14,30,804.0,138.0,3.9,17.5,720.0,808.24,631.8
2018,9,2,14,45,790.0,135.5,4.05,17.3,682.0,761.66,600.49
2018,9,2,15,0,776.0,133.0,4.2,17.1,644.0,713.43,566.13
2018,9,2,15,15,758.0,129.0,4.2,17.1,600.5,661.98,527.42
2018,9,2,15,30,740.0,125.0,4.2,17.1,557.0,607.17,485.32
2018,9,2,15,45,651.5,129.5,4.3,16.7,486.5,519.76,417.65
2018,9,2,16,0,563.0,134.0,4.4,16.3,416.0,439.49,353.91
2018,9,2,16,15,537.5,126.5,4.35,16.05,372.5,380.46,305.23
2018,9,2,16,30,512.0,119.0,4.3,15.8,329.0,328.78,261.09
2018,9,2,16,45,493.0,106.5,4.2,15.55,286.0,276.8,215.56
2018,9,2,17,0,474.0,94.0,4.1,15.3,243.0,226.5,170.59
2018,9,2,17,15,430.0,81.5,4.05,15.05,197.5,172.57,123.41
2018,9,2,17,30,386.0,69.0,4.0,14.8,152.0,123.91,82.01
2018,9,2,17,45,306.5,54.5,3.9,14.5,109.0,75.78,45.69
2018,9,2,18,0,227.0,40.0,3.8,14.2,66.0,37.93,21.57
2018,9,2,18,15,133.5,24.0,3.75,14.1,37.5,18.62,2.9
2018,9,2,18,30,40.0,8.0,3.7,14.0,9.0,6.83,0.0
2018,9,2,18,45,20.0,4.0,3.65,13.9,4.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,13.45,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,3,5,45,20.5,6.0,1.95,13.3,7.0,5.12,0.0
2018,9,3,6,0,41.0,12.0,2.0,13.5,14.0,9.74,0.0
2018,9,3,6,15,102.0,25.0,2.0,13.75,38.5,21.07,10.36
2018,9,3,6,30,163.0,38.0,2.0,14.0,63.0,46.44,27.24
2018,9,3,6,45,160.0,45.5,2.0,14.2,78.0,65.76,43.18
2018,9,3,7,0,157.0,53.0,2.0,14.4,93.0,81.5,57.63
2018,9,3,7,15,78.5,67.0,1.95,14.65,87.0,81.27,61.34
2018,9,3,7,30,0.0,81.0,1.9,14.9,81.0,67.34,51.85
2018,9,3,7,45,1.5,106.5,1.9,15.1,107.0,89.64,70.45
2018,9,3,8,0,3.0,132.0,1.9,15.3,133.0,112.41,89.12
2018,9,3,8,15,5.0,151.0,1.85,15.5,153.5,130.16,103.39
2018,9,3,8,30,7.0,170.0,1.8,15.7,174.0,148.25,117.78
2018,9,3,8,45,12.5,190.5,1.8,15.95,198.0,170.18,135.18
2018,9,3,9,0,18.0,211.0,1.8,16.2,222.0,192.79,152.94
2018,9,3,9,15,23.5,234.5,1.8,16.35,250.0,218.76,173.23
2018,9,3,9,30,29.0,258.0,1.8,16.5,278.0,256.8,202.79
2018,9,3,9,45,28.5,270.5,1.8,16.7,291.0,270.05,212.43
2018,9,3,10,0,28.0,283.0,1.8,16.9,304.0,283.24,222.06
2018,9,3,10,15,39.0,306.0,1.85,17.05,336.5,316.73,247.73
2018,9,3,10,30,50.0,329.0,1.9,17.2,369.0,350.98,273.65
2018,9,3,10,45,70.0,358.0,2.0,17.35,415.5,400.23,310.98
2018,9,3,11,0,90.0,387.0,2.1,17.5,462.0,450.46,348.5
2018,9,3,11,15,156.0,381.0,2.15,17.6,513.0,528.29,407.46
2018,9,3,11,30,222.0,375.0,2.2,17.7,564.0,607.88,466.31
2018,9,3,11,45,392.5,318.5,2.25,17.75,656.0,739.32,564.07
2018,9,3,12,0,563.0,262.0,2.3,17.8,748.0,858.68,650.19
2018,9,3,12,15,658.5,226.5,2.4,17.85,794.0,919.05,693.11
2018,9,3,12,30,754.0,191.0,2.5,17.9,840.0,974.03,730.41
2018,9,3,12,45,740.0,194.0,2.6,17.9,825.0,956.75,719.47
2018,9,3,13,0,726.0,197.0,2.7,17.9,810.0,936.3,707.09
2018,9,3,13,15,695.0,203.0,2.8,17.85,780.5,899.8,683.81
2018,9,3,13,30,664.0,209.0,2.9,17.8,751.0,861.14,658.89
2018,9,3,13,45,650.5,210.5,3.05,17.7,728.0,832.15,640.34
2018,9,3,14,0,637.0,212.0,3.2,17.6,705.0,800.98,619.81
2018,9,3,14,15,712.5,175.5,3.3,17.4,705.5,805.52,626.46
2018,9,3,14,30,788.0,139.0,3.4,17.2,706.0,797.22,622.58
2018,9,3,14,45,774.0,136.0,3.55,17.0,668.5,750.66,591.31
2018,9,3,15,0,760.0,133.0,3.7,16.8,631.0,705.32,559.1
2018,9,3,15,15,741.5,129.5,3.7,16.8,588.0,651.95,519.12
2018,9,3,15,30,723.0,126.0,3.7,16.8,545.0,598.03,477.81
2018,9,3,15,45,699.5,120.5,3.75,16.4,498.0,539.0,432.26
2018,9,3,16,0,676.0,115.0,3.8,16.0,451.0,480.62,385.77
2018,9,3,16,15,597.0,115.0,3.75,15.75,388.0,402.66,322.19
2018,9,3,16,30,518.0,115.0,3.7,15.5,325.0,327.68,259.97
2018,9,3,16,45,490.0,104.0,3.6,15.3,280.5,273.62,212.96
2018,9,3,17,0,462.0,93.0,3.5,15.1,236.0,222.3,167.42
2018,9,3,17,15,417.0,80.5,3.35,14.9,191.0,168.88,120.76
2018,9,3,17,30,372.0,68.0,3.2,14.7,146.0,120.87,80.0
2018,9,3,17,45,274.0,53.5,3.1,14.45,102.0,71.98,43.75
2018,9,3,18,0,176.0,39.0,3.0,14.2,58.0,35.77,20.49
2018,9,3,18,15,100.5,23.0,2.85,14.1,32.5,17.82,0.0
2018,9,3,18,30,25.0,7.0,2.7,14.0,7.0,5.97,0.0
2018,9,3,18,45,12.5,3.5,2.55,13.9,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,4,5,45,43.0,7.0,2.6,13.75,9.0,5.97,0.0
2018,9,4,6,0,86.0,14.0,2.7,14.0,18.0,10.89,0.0
2018,9,4,6,15,176.5,26.0,2.75,14.25,48.0,23.52,11.24
2018,9,4,6,30,267.0,38.0,2.8,14.5,78.0,55.59,30.71
2018,9,4,6,45,213.0,41.0,2.8,14.75,81.0,70.13,44.38
2018,9,4,7,0,159.0,44.0,2.8,15.0,84.0,77.08,53.73
2018,9,4,7,15,79.5,51.0,2.7,15.25,71.0,69.85,51.56
2018,9,4,7,30,0.0,58.0,2.6,15.5,58.0,48.02,35.37
2018,9,4,7,45,0.0,71.0,2.55,15.75,71.0,58.88,44.43
2018,9,4,8,0,0.0,84.0,2.5,16.0,84.0,69.8,53.41
2018,9,4,8,15,1.5,109.5,2.4,16.2,110.5,92.35,71.97
2018,9,4,8,30,3.0,135.0,2.3,16.4,137.0,115.33,90.64
2018,9,4,8,45,4.0,153.0,2.25,16.6,155.5,131.81,103.75
2018,9,4,9,0,5.0,171.0,2.2,16.8,174.0,148.51,116.92
2018,9,4,9,15,6.0,183.0,2.2,17.0,187.0,160.08,125.85
2018,9,4,9,30,7.0,195.0,2.2,17.2,200.0,171.78,134.84
2018,9,4,9,45,12.0,221.5,2.15,17.4,230.5,199.87,156.9
2018,9,4,10,0,17.0,248.0,2.1,17.6,261.0,228.55,179.14
2018,9,4,10,15,47.5,294.5,2.1,17.75,332.0,313.33,245.44
2018,9,4,10,30,78.0,341.0,2.1,17.9,403.0,388.87,302.93
2018,9,4,10,45,214.0,331.5,2.1,18.05,507.0,542.09,419.84
2018,9,4,11,0,350.0,322.0,2.1,18.2,611.0,667.36,512.04
2018,9,4,11,15,560.0,248.5,2.2,18.3,720.5,827.11,628.1
2018,9,4,11,30,770.0,175.0,2.3,18.4,830.0,958.42,718.02
2018,9,4,11,45,775.0,174.5,2.35,18.5,838.0,970.09,724.38
2018,9,4,12,0,780.0,174.0,2.4,18.6,846.0,978.31,729.82
2018,9,4,12,15,759.0,182.0,2.5,18.6,834.5,965.54,722.22
2018,9,4,12,30,738.0,190.0,2.6,18.6,823.0,958.83,718.92
2018,9,4,12,45,727.0,189.0,2.7,18.6,806.5,940.33,707.68
2018,9,4,13,0,716.0,188.0,2.8,18.6,790.0,918.72,694.39
2018,9,4,13,15,646.5,203.0,2.95,18.5,738.0,855.04,652.61
2018,9,4,13,30,577.0,218.0,3.1,18.4,686.0,790.4,608.22
2018,9,4,13,45,553.5,213.5,3.3,18.3,651.5,748.44,580.22
2018,9,4,14,0,530.0,209.0,3.5,18.2,617.0,705.34,550.6
2018,9,4,14,15,695.0,158.5,3.65,18.0,670.0,774.23,605.09
2018,9,4,14,30,860.0,108.0,3.8,17.8,723.0,816.68,637.45
2018,9,4,14,45,846.5,106.0,3.95,17.6,684.5,776.32,610.38
2018,9,4,15,0,833.0,104.0,4.1,17.4,646.0,726.66,576.46
2018,9,4,15,15,816.5,101.5,4.1,17.4,602.5,672.91,536.14
2018,9,4,15,30,800.0,99.0,4.1,17.4,559.0,618.21,494.1
2018,9,4,15,45,750.5,99.5,4.15,16.95,502.0,546.84,438.85
2018,9,4,16,0,701.0,100.0,4.2,16.5,445.0,479.04,384.82
2018,9,4,16,15,613.0,101.0,4.15,16.2,379.0,396.85,317.71
2018,9,4,16,30,525.0,102.0,4.1,15.9,313.0,323.17,256.32
2018,9,4,16,45,502.0,94.0,4.05,15.6,272.5,272.75,212.08
2018,9,4,17,0,479.0,86.0,4.0,15.3,232.0,224.37,168.66
2018,9,4,17,15,432.5,75.0,3.9,15.0,187.5,167.4,118.93
2018,9,4,17,30,386.0,64.0,3.8,14.7,143.0,119.57,78.27
2018,9,4,17,45,302.0,50.5,3.7,14.4,101.5,71.98,42.58
2018,9,4,18,0,218.0,37.0,3.6,14.1,60.0,35.19,19.18
2018,9,4,18,15,128.0,22.5,3.5,14.05,34.0,17.5,0.0
2018,9,4,18,30,38.0,8.0,3.4,14.0,8.0,6.83,0.0
2018,9,4,18,45,19.0,4.0,3.3,13.9,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.3,13.1,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,2.3,13.3,4.0,3.28,0.0
2018,9,5,6,15,65.5,16.0,2.3,13.5,25.5,14.48,5.01
2018,9,5,6,30,131.0,28.0,2.3,13.7,47.0,36.34,19.82
2018,9,5,6,45,141.5,30.0,2.3,13.9,58.5,50.06,30.72
2018,9,5,7,0,152.0,32.0,2.3,14.1,70.0,64.65,43.69
2018,9,5,7,15,76.0,36.0,2.3,14.3,55.0,55.2,39.43
2018,9,5,7,30,0.0,40.0,2.3,14.5,40.0,33.04,22.73
2018,9,5,7,45,0.0,48.5,2.25,14.75,48.5,40.11,28.69
2018,9,5,8,0,0.0,57.0,2.2,15.0,57.0,47.2,34.57
2018,9,5,8,15,0.0,74.5,2.3,15.2,74.5,61.82,46.72
2018,9,5,8,30,0.0,92.0,2.4,15.4,92.0,76.55,58.81
2018,9,5,8,45,0.0,107.5,2.45,15.6,107.5,89.81,69.56
2018,9,5,9,0,0.0,123.0,2.5,15.8,123.0,103.17,80.29
2018,9,5,9,15,0.5,136.5,2.65,15.95,137.0,115.26,89.93
2018,9,5,9,30,1.0,150.0,2.8,16.1,151.0,127.47,99.62
2018,9,5,9,45,2.0,157.5,2.9,16.2,159.0,134.92,105.43
2018,9,5,10,0,3.0,165.0,3.0,16.3,167.0,142.48,111.33
2018,9,5,10,15,4.5,178.5,3.15,16.4,182.0,155.87,121.95
2018,9,5,10,30,6.0,192.0,3.3,16.5,197.0,169.41,132.65
2018,9,5,10,45,7.5,203.5,3.4,16.6,209.5,181.28,141.98
2018,9,5,11,0,9.0,215.0,3.5,16.7,222.0,193.25,151.36
2018,9,5,11,15,8.0,200.5,3.55,16.7,207.0,179.5,140.28
2018,9,5,11,30,7.0,186.0,3.6,16.7,192.0,165.76,129.25
2018,9,5,11,45,7.5,193.0,3.7,16.75,199.5,172.58,134.67
2018,9,5,12,0,8.0,200.0,3.8,16.8,207.0,179.37,140.06
2018,9,5,12,15,8.0,197.5,3.9,16.75,204.5,177.14,138.31
2018,9,5,12,30,8.0,195.0,4.0,16.7,202.0,174.86,136.57
2018,9,5,12,45,7.5,192.0,4.05,16.65,198.5,171.6,134.02
2018,9,5,13,0,7.0,189.0,4.1,16.6,195.0,168.29,131.48
2018,9,5,13,15,71.5,201.5,4.2,16.5,259.5,265.56,211.7
2018,9,5,13,30,136.0,214.0,4.3,16.4,324.0,350.41,280.56
2018,9,5,13,45,118.0,205.5,4.35,16.3,299.0,307.23,246.36
2018,9,5,14,0,100.0,197.0,4.4,16.2,274.0,278.95,223.86
2018,9,5,14,15,250.0,181.0,4.45,16.05,362.0,414.35,335.13
2018,9,5,14,30,400.0,165.0,4.5,15.9,450.0,507.98,411.25
2018,9,5,14,45,306.0,167.0,4.55,15.75,378.0,420.13,341.11
2018,9,5,15,0,212.0,169.0,4.6,15.6,306.0,324.89,264.53
2018,9,5,15,15,210.5,169.5,4.6,15.6,297.5,313.22,255.33
2018,9,5,15,30,209.0,170.0,4.6,15.6,289.0,300.96,245.28
2018,9,5,15,45,172.5,169.5,4.65,15.3,262.0,258.34,210.43
2018,9,5,16,0,136.0,169.0,4.7,15.0,235.0,228.42,185.68
2018,9,5,16,15,118.5,161.5,4.65,14.8,214.5,204.44,165.72
2018,9,5,16,30,101.0,154.0,4.6,14.6,194.0,182.2,147.07
2018,9,5,16,45,142.0,134.0,4.55,14.4,181.5,170.58,136.11
2018,9,5,17,0,183.0,114.0,4.5,14.2,169.0,157.93,123.1
2018,9,5,17,15,156.0,93.0,4.45,14.0,133.5,116.37,87.39
2018,9,5,17,30,129.0,72.0,4.4,13.8,98.0,82.43,58.65
2018,9,5,17,45,92.5,52.5,4.35,13.6,68.5,52.69,34.87
2018,9,5,18,0,56.0,33.0,4.3,13.4,39.0,28.16,15.81
2018,9,5,18,15,35.5,19.0,4.25,13.3,22.0,15.21,0.0
2018,9,5,18,30,15.0,5.0,4.2,13.2,5.0,4.27,0.0
2018,9,5,18,45,7.5,2.5,4.1,13.1,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,6,5,45,0.0,3.5,2.35,12.2,3.5,2.99,0.0
2018,9,6,6,0,0.0,7.0,2.3,12.3,7.0,5.75,0.0
2018,9,6,6,15,19.0,19.0,2.25,12.45,22.0,16.47,7.0
2018,9,6,6,30,38.0,31.0,2.2,12.6,37.0,30.07,18.2
2018,9,6,6,45,92.5,41.0,2.15,12.8,62.0,51.31,34.11
2018,9,6,7,0,147.0,51.0,2.1,13.0,87.0,79.19,56.51
2018,9,6,7,15,73.5,60.0,2.1,13.2,78.0,74.54,56.21
2018,9,6,7,30,0.0,69.0,2.1,13.4,69.0,57.22,43.56
2018,9,6,7,45,0.5,87.0,2.1,13.65,87.0,72.65,56.53
2018,9,6,8,0,1.0,105.0,2.1,13.9,105.0,88.29,69.47
2018,9,6,8,15,22.0,136.5,2.2,14.2,148.0,131.32,105.2
2018,9,6,8,30,43.0,168.0,2.3,14.5,191.0,173.86,140.07
2018,9,6,8,45,45.5,200.0,2.4,14.75,226.0,207.97,167.35
2018,9,6,9,0,48.0,232.0,2.5,15.0,261.0,242.73,194.76
2018,9,6,9,15,156.0,230.0,2.7,15.2,333.5,333.25,268.71
2018,9,6,9,30,264.0,228.0,2.9,15.4,406.0,434.56,349.46
2018,9,6,9,45,257.5,243.0,3.05,15.65,424.5,456.64,365.34
2018,9,6,10,0,251.0,258.0,3.2,15.9,443.0,477.38,380.39
2018,9,6,10,15,271.0,266.5,3.3,16.05,473.0,513.38,407.67
2018,9,6,10,30,291.0,275.0,3.4,16.2,503.0,549.54,434.76
2018,9,6,10,45,331.5,279.0,3.5,16.35,545.5,600.02,472.84
2018,9,6,11,0,372.0,283.0,3.6,16.5,588.0,669.78,524.18
2018,9,6,11,15,487.0,251.0,3.6,16.65,657.5,756.41,589.15
2018,9,6,11,30,602.0,219.0,3.6,16.8,727.0,851.19,658.17
2018,9,6,11,45,667.0,202.0,3.65,16.9,768.5,904.07,694.9
2018,9,6,12,0,732.0,185.0,3.7,17.0,810.0,954.08,729.13
2018,9,6,12,15,744.0,177.5,3.65,17.15,811.5,949.49,724.82
2018,9,6,12,30,756.0,170.0,3.6,17.3,813.0,950.61,725.03
2018,9,6,12,45,763.0,165.5,3.6,17.4,808.0,946.18,721.96
2018,9,6,13,0,770.0,161.0,3.6,17.5,803.0,938.16,716.59
2018,9,6,13,15,782.5,153.5,3.6,17.55,794.0,928.72,710.52
2018,9,6,13,30,795.0,146.0,3.6,17.6,785.0,915.39,701.87
2018,9,6,13,45,789.0,141.0,3.6,17.65,758.5,883.9,680.65
2018,9,6,14,0,783.0,136.0,3.6,17.7,732.0,849.51,657.44
2018,9,6,14,15,844.5,112.0,3.65,17.65,730.5,840.94,653.04
2018,9,6,14,30,906.0,88.0,3.7,17.6,729.0,834.53,650.11
2018,9,6,14,45,894.0,87.0,3.7,17.55,690.5,787.7,617.91
2018,9,6,15,0,882.0,86.0,3.7,17.5,652.0,738.82,584.1
2018,9,6,15,15,867.0,83.5,3.7,17.5,608.0,684.53,544.52
2018,9,6,15,30,852.0,81.0,3.7,17.5,564.0,629.04,502.04
2018,9,6,15,45,830.5,78.5,3.75,17.25,515.5,571.88,457.52
2018,9,6,16,0,809.0,76.0,3.8,17.0,467.0,511.13,408.75
2018,9,6,16,15,780.0,73.0,3.8,16.8,415.5,446.81,355.38
2018,9,6,16,30,751.0,70.0,3.8,16.6,364.0,384.14,301.6
2018,9,6,16,45,710.0,65.0,3.85,16.35,311.0,317.36,243.27
2018,9,6,17,0,669.0,60.0,3.9,16.1,258.0,254.45,187.04
2018,9,6,17,15,607.0,54.0,3.85,15.75,206.5,189.19,129.72
2018,9,6,17,30,545.0,48.0,3.8,15.4,155.0,132.1,81.32
2018,9,6,17,45,444.5,40.0,3.75,15.05,109.5,77.35,41.16
2018,9,6,18,0,344.0,32.0,3.7,14.7,64.0,35.55,16.99
2018,9,6,18,15,197.5,19.0,3.7,14.55,35.0,16.0,0.0
2018,9,6,18,30,51.0,6.0,3.7,14.4,6.0,5.12,0.0
2018,9,6,18,45,25.5,3.0,3.7,14.25,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,7,5,45,71.5,7.5,2.5,12.6,10.5,6.4,0.0
2018,9,7,6,0,143.0,15.0,2.5,12.8,21.0,12.8,0.0
2018,9,7,6,15,259.0,24.5,2.45,13.1,54.0,26.93,11.47
2018,9,7,6,30,375.0,34.0,2.4,13.4,87.0,65.86,34.62
2018,9,7,6,45,351.0,41.5,2.4,13.65,108.0,96.32,60.48
2018,9,7,7,0,327.0,49.0,2.4,13.9,129.0,123.4,86.6
2018,9,7,7,15,259.5,68.0,2.35,14.15,141.0,142.33,107.62
2018,9,7,7,30,192.0,87.0,2.3,14.4,153.0,149.53,117.39
2018,9,7,7,45,188.0,109.0,2.25,14.7,182.0,181.73,145.52
2018,9,7,8,0,184.0,131.0,2.2,15.0,211.0,213.43,172.37
2018,9,7,8,15,221.0,147.5,2.2,15.25,255.0,260.66,211.25
2018,9,7,8,30,258.0,164.0,2.2,15.5,299.0,311.7,252.55
2018,9,7,8,45,231.5,198.5,2.2,15.8,328.0,344.01,277.3
2018,9,7,9,0,205.0,233.0,2.2,16.1,357.0,361.94,290.25
2018,9,7,9,15,372.5,208.0,2.2,16.35,451.5,495.3,395.07
2018,9,7,9,30,540.0,183.0,2.2,16.6,546.0,624.75,493.03
2018,9,7,9,45,633.5,165.5,2.15,16.85,613.5,707.18,552.57
2018,9,7,10,0,727.0,148.0,2.1,17.1,681.0,793.09,612.04
2018,9,7,10,15,737.0,152.0,2.15,17.3,710.5,826.43,633.46
2018,9,7,10,30,747.0,156.0,2.2,17.5,740.0,862.19,656.91
2018,9,7,10,45,753.5,160.5,2.25,17.65,763.0,892.65,676.71
2018,9,7,11,0,760.0,165.0,2.3,17.8,786.0,920.2,694.55
2018,9,7,11,15,765.5,167.5,2.45,17.9,802.0,941.74,709.44
2018,9,7,11,30,771.0,170.0,2.6,18.0,818.0,960.04,722.28
2018,9,7,11,45,781.0,166.0,2.75,18.1,826.5,972.96,731.6
2018,9,7,12,0,791.0,162.0,2.9,18.2,835.0,982.4,738.73
2018,9,7,12,15,786.5,166.5,3.1,18.25,834.5,982.47,740.21
2018,9,7,12,30,782.0,171.0,3.3,18.3,834.0,978.93,739.38
2018,9,7,12,45,773.0,169.5,3.5,18.35,818.5,961.46,729.08
2018,9,7,13,0,764.0,168.0,3.7,18.4,803.0,940.7,716.55
2018,9,7,13,15,800.5,150.0,3.95,18.35,802.5,943.56,720.88
2018,9,7,13,30,837.0,132.0,4.2,18.3,802.0,941.08,721.37
2018,9,7,13,45,798.5,138.0,4.45,18.25,761.0,890.47,688.39
2018,9,7,14,0,760.0,144.0,4.7,18.2,720.0,838.45,654.36
2018,9,7,14,15,840.0,115.0,4.85,18.15,726.5,849.68,664.9
2018,9,7,14,30,920.0,86.0,5.0,18.1,733.0,844.4,663.26
2018,9,7,14,45,908.0,84.5,5.15,18.0,693.5,796.38,630.58
2018,9,7,15,0,896.0,83.0,5.3,17.9,654.0,746.26,595.98
2018,9,7,15,15,880.5,81.0,5.3,17.9,609.5,691.43,555.32
2018,9,7,15,30,865.0,79.0,5.3,17.9,565.0,635.4,511.59
2018,9,7,15,45,844.5,76.0,5.35,17.65,516.0,574.55,463.49
2018,9,7,16,0,824.0,73.0,5.4,17.4,467.0,515.94,415.53
2018,9,7,16,15,796.0,70.0,5.35,17.15,415.5,451.21,360.98
2018,9,7,16,30,768.0,67.0,5.3,16.9,364.0,388.0,306.01
2018,9,7,16,45,728.5,62.0,5.25,16.7,310.5,320.68,246.39
2018,9,7,17,0,689.0,57.0,5.2,16.5,257.0,257.05,188.87
2018,9,7,17,15,626.5,51.5,5.1,16.15,205.0,191.95,131.26
2018,9,7,17,30,564.0,46.0,5.0,15.8,153.0,133.04,81.14
2018,9,7,17,45,460.5,38.0,4.85,15.5,107.5,76.84,39.97
2018,9,7,18,0,357.0,30.0,4.7,15.2,62.0,33.97,15.12
2018,9,7,18,15,205.0,18.0,4.6,15.05,33.5,15.36,0.0
2018,9,7,18,30,53.0,6.0,4.5,14.9,5.0,0.0,0.0
2018,9,7,18,45,26.5,3.0,4.35,14.75,2.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.75,13.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,3.95,12.85,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,8,5,45,102.0,9.0,4.3,13.55,13.0,0.0,0.0
2018,9,8,6,0,204.0,18.0,4.4,13.8,26.0,15.36,0.0
2018,9,8,6,15,350.0,27.0,4.45,14.0,65.5,32.4,13.56
2018,9,8,6,30,496.0,36.0,4.5,14.2,105.0,79.89,41.09
2018,9,8,6,45,460.0,49.0,4.55,14.45,134.5,121.52,76.62
2018,9,8,7,0,424.0,62.0,4.6,14.7,164.0,158.32,112.05
2018,9,8,7,15,316.0,95.0,4.55,14.95,181.0,184.63,141.25
2018,9,8,7,30,208.0,128.0,4.5,15.2,198.0,194.35,154.3
2018,9,8,7,45,392.0,119.5,4.45,15.45,279.0,283.23,226.96
2018,9,8,8,0,576.0,111.0,4.4,15.7,360.0,392.05,316.12
2018,9,8,8,15,717.0,89.5,4.35,15.95,437.0,479.54,387.83
2018,9,8,8,30,858.0,68.0,4.3,16.2,514.0,576.52,465.76
2018,9,8,8,45,875.0,70.0,4.25,16.4,560.5,634.76,511.4
2018,9,8,9,0,892.0,72.0,4.2,16.6,607.0,692.24,555.24
2018,9,8,9,15,902.0,75.5,4.2,16.8,648.5,745.19,593.06
2018,9,8,9,30,912.0,79.0,4.2,17.0,690.0,796.13,628.29
2018,9,8,9,45,918.0,81.5,4.15,17.2,724.5,840.48,658.05
2018,9,8,10,0,924.0,84.0,4.1,17.4,759.0,882.0,685.46
2018,9,8,10,15,930.5,86.0,4.1,17.6,788.0,920.41,710.65
2018,9,8,10,30,937.0,88.0,4.1,17.8,817.0,955.63,733.44
2018,9,8,10,45,941.5,89.0,4.15,17.95,839.0,984.53,752.19
2018,9,8,11,0,946.0,90.0,4.2,18.1,861.0,1009.81,768.5
2018,9,8,11,15,948.0,91.0,4.3,18.2,874.5,1028.89,781.1
2018,9,8,11,30,950.0,92.0,4.4,18.3,888.0,1044.04,791.2
2018,9,8,11,45,951.0,92.5,4.5,18.45,894.0,1053.65,797.86
2018,9,8,12,0,952.0,93.0,4.6,18.6,900.0,1059.18,801.92
2018,9,8,12,15,954.0,91.0,4.8,18.65,898.0,1058.9,803.47
2018,9,8,12,30,956.0,89.0,5.0,18.7,896.0,1054.5,802.28
2018,9,8,12,45,957.0,86.5,5.15,18.75,886.0,1044.42,796.82
2018,9,8,13,0,958.0,84.0,5.3,18.8,876.0,1030.24,788.59
2018,9,8,13,15,954.5,83.0,5.45,18.85,857.5,1009.33,775.7
2018,9,8,13,30,951.0,82.0,5.6,18.9,839.0,984.6,760.1
2018,9,8,13,45,945.0,81.0,5.7,18.95,813.5,953.9,739.87
2018,9,8,14,0,939.0,80.0,5.8,19.0,788.0,919.78,717.1
2018,9,8,14,15,932.0,79.5,5.85,19.0,756.5,882.14,691.49
2018,9,8,14,30,925.0,79.0,5.9,19.0,725.0,841.52,663.54
2018,9,8,14,45,914.5,77.5,5.95,19.05,686.5,794.36,630.37
2018,9,8,15,0,904.0,76.0,6.0,19.1,648.0,744.98,595.2
2018,9,8,15,15,889.5,73.5,6.0,19.1,603.5,689.84,554.4
2018,9,8,15,30,875.0,71.0,6.0,19.1,559.0,633.41,510.15
2018,9,8,15,45,857.5,69.0,6.05,18.8,512.0,574.79,463.6
2018,9,8,16,0,840.0,67.0,6.1,18.5,465.0,515.8,415.2
2018,9,8,16,15,814.0,65.0,6.1,18.15,414.5,454.36,363.2
2018,9,8,16,30,788.0,63.0,6.1,17.8,364.0,391.96,308.77
2018,9,8,16,45,748.0,59.0,6.1,17.45,310.5,324.28,248.77
2018,9,8,17,0,708.0,55.0,6.1,17.1,257.0,260.29,190.82
2018,9,8,17,15,642.0,50.0,6.0,16.65,204.5,193.71,131.93
2018,9,8,17,30,576.0,45.0,5.9,16.2,152.0,133.79,81.06
2018,9,8,17,45,462.5,37.5,5.85,15.7,105.5,76.44,39.44
2018,9,8,18,0,349.0,30.0,5.8,15.2,59.0,33.66,14.36
2018,9,8,18,15,197.0,18.0,5.7,15.0,32.0,15.36,0.0
2018,9,8,18,30,45.0,6.0,5.6,14.8,5.0,0.0,0.0
2018,9,8,18,45,22.5,3.0,5.55,14.6,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,14.35,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,14.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,14.15,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
