Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.1,14.0,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.2,14.1,2.0,0.0,0.0
2018,9,29,6,15,53.0,12.0,3.35,14.45,15.5,14.24,0.0
2018,9,29,6,30,88.0,22.0,3.5,14.8,29.0,35.35,15.96
2018,9,29,6,45,62.5,42.0,3.7,15.15,49.0,53.5,36.07
2018,9,29,7,0,37.0,62.0,3.9,15.5,69.0,66.09,48.87
2018,9,29,7,15,39.0,75.0,3.85,15.75,84.0,80.66,61.97
2018,9,29,7,30,41.0,88.0,3.8,16.0,99.0,95.61,75.12
2018,9,29,7,45,26.5,101.0,3.75,16.25,108.5,103.39,81.96
2018,9,29,8,0,12.0,114.0,3.7,16.5,118.0,104.0,82.33
2018,9,29,8,15,110.5,148.0,3.65,16.7,197.5,209.32,170.43
2018,9,29,8,30,209.0,182.0,3.6,16.9,277.0,312.11,254.62
2018,9,29,8,45,226.5,203.0,3.5,17.15,315.5,369.34,299.55
2018,9,29,9,0,244.0,224.0,3.4,17.4,354.0,416.38,335.78
2018,9,29,9,15,207.0,247.5,3.4,17.55,363.5,410.48,329.64
2018,9,29,9,30,170.0,271.0,3.4,17.7,373.0,414.68,331.17
2018,9,29,9,45,164.0,283.0,3.4,17.9,386.0,429.37,341.52
2018,9,29,10,0,158.0,295.0,3.4,18.1,399.0,443.14,351.02
2018,9,29,10,15,166.5,300.0,3.5,18.2,413.5,461.65,364.9
2018,9,29,10,30,175.0,305.0,3.6,18.3,428.0,480.03,378.64
2018,9,29,10,45,185.5,323.5,3.65,18.45,457.5,514.83,404.37
2018,9,29,11,0,196.0,342.0,3.7,18.6,487.0,549.39,429.65
2018,9,29,11,15,147.0,322.5,3.75,18.7,432.0,482.25,377.71
2018,9,29,11,30,98.0,303.0,3.8,18.8,377.0,413.28,324.08
2018,9,29,11,45,55.0,263.5,3.85,18.85,305.0,307.51,241.7
2018,9,29,12,0,12.0,224.0,3.9,18.9,233.0,207.99,162.31
2018,9,29,12,15,22.0,255.0,3.95,18.9,271.5,247.61,194.12
2018,9,29,12,30,32.0,286.0,4.0,18.9,310.0,307.59,241.2
2018,9,29,12,45,40.5,284.5,4.0,18.95,314.5,314.17,246.59
2018,9,29,13,0,49.0,283.0,4.0,19.0,319.0,320.38,251.86
2018,9,29,13,15,41.5,271.0,4.05,18.95,301.0,299.59,235.72
2018,9,29,13,30,34.0,259.0,4.1,18.9,283.0,279.05,219.78
2018,9,29,13,45,85.5,249.0,4.1,18.85,306.0,314.86,250.21
2018,9,29,14,0,137.0,239.0,4.1,18.8,329.0,364.23,290.66
2018,9,29,14,15,227.5,219.5,4.1,18.7,360.0,431.29,345.57
2018,9,29,14,30,318.0,200.0,4.1,18.6,391.0,473.62,380.8
2018,9,29,14,45,415.0,168.0,4.1,18.5,399.5,515.95,415.65
2018,9,29,15,0,512.0,136.0,4.1,18.4,408.0,538.84,435.12
2018,9,29,15,15,521.0,128.0,4.1,18.4,384.0,509.23,412.12
2018,9,29,15,30,530.0,120.0,4.1,18.4,360.0,477.18,386.79
2018,9,29,15,45,456.5,117.0,4.0,18.1,307.5,395.07,321.01
2018,9,29,16,0,383.0,114.0,3.9,17.8,255.0,326.72,264.98
2018,9,29,16,15,485.0,87.5,3.85,17.55,238.5,326.1,262.15
2018,9,29,16,30,587.0,61.0,3.8,17.3,222.0,307.32,241.85
2018,9,29,16,45,555.0,53.0,3.7,17.1,179.5,249.9,189.81
2018,9,29,17,0,523.0,45.0,3.6,16.9,137.0,195.78,139.86
2018,9,29,17,15,413.0,36.0,3.5,16.6,93.5,128.44,82.65
2018,9,29,17,30,303.0,27.0,3.4,16.3,50.0,73.72,32.51
2018,9,29,17,45,162.5,15.0,3.25,16.05,26.0,24.72,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.8,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.6,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.6,2.0,0.0,0.0
2018,9,30,6,15,124.0,15.0,1.25,14.9,24.0,22.47,0.0
2018,9,30,6,30,232.0,28.0,1.3,15.2,46.0,66.27,30.87
2018,9,30,6,45,277.5,42.0,1.35,15.45,79.5,106.45,70.72
2018,9,30,7,0,323.0,56.0,1.4,15.7,113.0,152.29,111.2
2018,9,30,7,15,468.5,58.5,1.4,16.0,171.5,229.37,175.31
2018,9,30,7,30,614.0,61.0,1.4,16.3,230.0,320.95,251.62
2018,9,30,7,45,659.5,66.0,1.35,16.6,280.0,385.98,306.72
2018,9,30,8,0,705.0,71.0,1.3,16.9,330.0,454.05,362.28
2018,9,30,8,15,737.5,74.0,1.3,17.2,378.0,517.1,412.15
2018,9,30,8,30,770.0,77.0,1.3,17.5,426.0,581.79,461.4
2018,9,30,8,45,793.0,80.0,1.3,17.8,471.0,641.31,505.05
2018,9,30,9,0,816.0,83.0,1.3,18.1,516.0,700.76,546.49
2018,9,30,9,15,799.0,95.5,1.35,18.35,546.0,739.76,571.98
2018,9,30,9,30,782.0,108.0,1.4,18.6,576.0,774.45,594.39
2018,9,30,9,45,784.0,114.5,1.45,18.85,606.0,814.54,620.36
2018,9,30,10,0,786.0,121.0,1.5,19.1,636.0,851.85,644.14
2018,9,30,10,15,796.0,124.0,1.6,19.2,664.0,889.76,669.16
2018,9,30,10,30,806.0,127.0,1.7,19.3,692.0,925.03,692.31
2018,9,30,10,45,729.0,165.0,1.8,19.45,687.0,918.88,687.81
2018,9,30,11,0,652.0,203.0,1.9,19.6,682.0,898.76,674.51
2018,9,30,11,15,756.5,160.0,2.0,19.6,724.0,967.34,721.07
2018,9,30,11,30,861.0,117.0,2.1,19.6,766.0,1013.22,751.29
2018,9,30,11,45,808.5,142.0,2.15,19.65,754.0,1006.27,746.46
2018,9,30,12,0,756.0,167.0,2.2,19.7,742.0,990.1,736.27
2018,9,30,12,15,669.0,205.5,2.3,19.65,712.0,941.59,705.49
2018,9,30,12,30,582.0,244.0,2.4,19.6,682.0,881.73,665.53
2018,9,30,12,45,493.5,270.0,2.45,19.55,637.5,813.89,618.06
2018,9,30,13,0,405.0,296.0,2.5,19.5,593.0,744.94,568.94
2018,9,30,13,15,299.0,306.0,2.55,19.3,522.0,625.88,483.34
2018,9,30,13,30,193.0,316.0,2.6,19.1,451.0,509.61,397.11
2018,9,30,13,45,225.0,281.0,2.65,18.9,432.5,513.64,402.8
2018,9,30,14,0,257.0,246.0,2.7,18.7,414.0,495.61,391.57
2018,9,30,14,15,377.5,222.0,2.75,18.5,454.0,579.33,457.92
2018,9,30,14,30,498.0,198.0,2.8,18.3,494.0,634.72,501.94
2018,9,30,14,45,360.0,209.5,2.8,18.1,416.0,502.05,400.7
2018,9,30,15,0,222.0,221.0,2.8,17.9,338.0,383.79,308.3
2018,9,30,15,15,173.0,200.5,2.8,17.9,287.0,318.3,256.79
2018,9,30,15,30,124.0,180.0,2.8,17.9,236.0,257.43,207.86
2018,9,30,15,45,102.0,161.0,2.75,17.65,203.5,218.5,176.52
2018,9,30,16,0,80.0,142.0,2.7,17.4,171.0,173.38,139.59
2018,9,30,16,15,59.5,120.0,2.55,17.25,139.5,138.12,110.28
2018,9,30,16,30,39.0,98.0,2.4,17.1,108.0,105.41,82.82
2018,9,30,16,45,28.0,77.0,2.25,16.95,83.5,79.5,60.77
2018,9,30,17,0,17.0,56.0,2.1,16.8,59.0,55.09,39.9
2018,9,30,17,15,19.5,38.5,1.9,16.65,41.0,38.47,24.96
2018,9,30,17,30,22.0,21.0,1.7,16.5,23.0,22.94,7.37
2018,9,30,17,45,21.0,12.0,1.55,16.35,12.5,11.78,0.0
2018,9,30,18,0,20.0,3.0,1.4,16.2,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,16.1,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.65,3.0,2.56,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.8,6.0,4.92,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.95,11.5,9.45,2.14
2018,10,1,7,0,0.0,17.0,1.8,15.1,17.0,13.98,6.19
2018,10,1,7,15,0.0,24.0,1.8,15.35,24.0,19.77,11.25
2018,10,1,7,30,0.0,31.0,1.8,15.6,31.0,25.57,16.27
2018,10,1,7,45,0.0,53.5,1.8,15.9,53.5,44.27,32.2
2018,10,1,8,0,0.0,76.0,1.8,16.2,76.0,63.33,48.2
2018,10,1,8,15,0.0,89.5,1.8,16.55,89.5,75.03,57.8
2018,10,1,8,30,0.0,103.0,1.8,16.9,103.0,86.81,67.35
2018,10,1,8,45,2.5,127.0,1.8,17.3,128.5,109.95,86.18
2018,10,1,9,0,5.0,151.0,1.8,17.7,154.0,133.63,105.17
2018,10,1,9,15,8.0,172.5,1.8,18.0,177.5,155.83,122.77
2018,10,1,9,30,11.0,194.0,1.8,18.3,201.0,178.47,140.53
2018,10,1,9,45,14.5,207.0,1.8,18.6,216.5,193.79,152.32
2018,10,1,10,0,18.0,220.0,1.8,18.9,232.0,209.41,164.28
2018,10,1,10,15,48.5,261.0,1.8,19.15,294.5,294.74,231.33
2018,10,1,10,30,79.0,302.0,1.8,19.4,357.0,368.67,287.72
2018,10,1,10,45,70.5,303.5,1.8,19.65,353.5,363.6,282.65
2018,10,1,11,0,62.0,305.0,1.8,19.9,350.0,357.99,277.61
2018,10,1,11,15,106.5,327.5,1.9,20.0,406.5,448.9,346.8
2018,10,1,11,30,151.0,350.0,2.0,20.1,463.0,520.16,399.81
2018,10,1,11,45,120.0,342.0,2.15,20.2,432.0,480.8,369.87
2018,10,1,12,0,89.0,334.0,2.3,20.3,401.0,418.97,323.69
2018,10,1,12,15,116.0,333.5,2.4,20.25,420.5,467.26,361.03
2018,10,1,12,30,143.0,333.0,2.5,20.2,440.0,493.07,381.2
2018,10,1,12,45,262.0,320.0,2.65,20.15,512.0,617.04,475.84
2018,10,1,13,0,381.0,307.0,2.8,20.1,584.0,715.08,549.46
2018,10,1,13,15,421.5,281.5,2.75,19.95,580.5,736.98,565.78
2018,10,1,13,30,462.0,256.0,2.7,19.8,577.0,736.83,567.43
2018,10,1,13,45,569.5,206.0,2.65,19.65,586.0,767.27,592.74
2018,10,1,14,0,677.0,156.0,2.6,19.5,595.0,797.45,616.04
2018,10,1,14,15,513.5,196.0,2.45,19.3,518.5,667.49,520.89
2018,10,1,14,30,350.0,236.0,2.3,19.1,442.0,539.28,424.47
2018,10,1,14,45,255.5,230.5,2.2,18.95,375.5,445.13,353.0
2018,10,1,15,0,161.0,225.0,2.1,18.8,309.0,344.73,274.86
2018,10,1,15,15,194.0,197.5,2.1,18.8,290.0,329.71,264.69
2018,10,1,15,30,227.0,170.0,2.1,18.8,271.0,322.64,259.76
2018,10,1,15,45,253.0,150.5,1.85,18.45,251.0,303.64,244.72
2018,10,1,16,0,279.0,131.0,1.6,18.1,231.0,281.39,226.3
2018,10,1,16,15,289.5,110.5,1.45,17.9,200.0,247.71,197.74
2018,10,1,16,30,300.0,90.0,1.3,17.7,169.0,220.37,173.1
2018,10,1,16,45,253.0,74.0,1.2,17.55,130.5,168.16,128.34
2018,10,1,17,0,206.0,58.0,1.1,17.4,92.0,116.37,84.01
2018,10,1,17,15,160.0,40.5,1.05,17.25,61.5,75.83,49.21
2018,10,1,17,30,114.0,23.0,1.0,17.1,31.0,41.9,12.38
2018,10,1,17,45,66.5,13.0,0.95,16.9,16.5,15.95,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.7,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.65,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,2,6,0,10.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,2,6,15,10.0,4.5,1.45,16.15,5.0,4.67,0.0
2018,10,2,6,30,10.0,9.0,1.5,16.3,10.0,9.76,0.0
2018,10,2,6,45,5.0,16.5,1.6,16.5,17.0,14.99,6.42
2018,10,2,7,0,0.0,24.0,1.7,16.7,24.0,19.78,10.97
2018,10,2,7,15,34.5,44.5,1.75,17.0,54.0,50.17,36.18
2018,10,2,7,30,69.0,65.0,1.8,17.3,84.0,90.54,70.27
2018,10,2,7,45,80.0,88.5,1.8,17.6,114.5,123.38,98.11
2018,10,2,8,0,91.0,112.0,1.8,17.9,145.0,157.66,126.68
2018,10,2,8,15,101.5,145.0,1.95,18.2,186.5,202.96,163.66
2018,10,2,8,30,112.0,178.0,2.1,18.5,228.0,249.66,201.0
2018,10,2,8,45,159.5,195.5,2.2,18.8,274.5,306.07,246.11
2018,10,2,9,0,207.0,213.0,2.3,19.1,321.0,366.92,293.91
2018,10,2,9,15,160.5,232.0,2.4,19.35,319.5,360.77,287.22
2018,10,2,9,30,114.0,251.0,2.5,19.6,318.0,350.25,277.21
2018,10,2,9,45,89.5,258.0,2.6,19.85,312.5,324.84,256.43
2018,10,2,10,0,65.0,265.0,2.7,20.1,307.0,313.15,246.13
2018,10,2,10,15,156.5,281.0,2.75,20.35,388.0,434.43,341.01
2018,10,2,10,30,248.0,297.0,2.8,20.6,469.0,562.59,437.28
2018,10,2,10,45,379.0,265.5,2.85,20.85,536.5,681.6,525.63
2018,10,2,11,0,510.0,234.0,2.9,21.1,604.0,785.83,601.35
2018,10,2,11,15,480.5,244.5,2.95,21.25,597.5,776.16,592.57
2018,10,2,11,30,451.0,255.0,3.0,21.4,591.0,763.4,582.56
2018,10,2,11,45,265.5,292.0,3.05,21.5,490.0,596.09,458.49
2018,10,2,12,0,80.0,329.0,3.1,21.6,389.0,405.01,312.4
2018,10,2,12,15,44.5,256.0,3.15,21.6,289.5,290.21,225.23
2018,10,2,12,30,9.0,183.0,3.2,21.6,190.0,167.04,128.49
2018,10,2,12,45,129.5,211.5,3.25,21.55,305.5,346.43,273.06
2018,10,2,13,0,250.0,240.0,3.3,21.5,421.0,512.82,401.41
2018,10,2,13,15,311.5,254.5,3.35,21.35,473.5,582.59,454.03
2018,10,2,13,30,373.0,269.0,3.4,21.2,526.0,648.22,503.41
2018,10,2,13,45,360.5,267.0,3.45,21.05,507.5,623.34,485.5
2018,10,2,14,0,348.0,265.0,3.5,20.9,489.0,597.71,467.44
2018,10,2,14,15,313.0,256.0,3.55,20.7,449.5,544.91,428.71
2018,10,2,14,30,278.0,247.0,3.6,20.5,410.0,493.6,390.59
2018,10,2,14,45,307.0,223.5,3.65,20.25,391.5,477.51,380.36
2018,10,2,15,0,336.0,200.0,3.7,20.0,373.0,458.05,367.02
2018,10,2,15,15,356.0,177.5,3.7,20.0,346.5,430.08,346.04
2018,10,2,15,30,376.0,155.0,3.7,20.0,320.0,411.9,331.9
2018,10,2,15,45,251.5,140.0,3.65,19.45,245.0,291.97,236.08
2018,10,2,16,0,127.0,125.0,3.6,18.9,170.0,188.9,151.92
2018,10,2,16,15,97.0,99.5,3.45,18.65,130.5,141.81,112.81
2018,10,2,16,30,67.0,74.0,3.3,18.4,91.0,98.41,76.32
2018,10,2,16,45,56.5,61.5,3.2,18.15,73.5,78.6,59.07
2018,10,2,17,0,46.0,49.0,3.1,17.9,56.0,60.22,42.89
2018,10,2,17,15,68.0,34.0,2.9,17.65,40.0,47.2,29.55
2018,10,2,17,30,90.0,19.0,2.7,17.4,24.0,34.25,5.13
2018,10,2,17,45,45.0,9.5,2.45,17.15,12.0,11.39,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,10.0,1.5,0.75,16.6,1.0,0.0,0.0
2018,10,3,6,0,20.0,3.0,0.7,16.6,2.0,0.0,0.0
2018,10,3,6,15,84.0,8.5,0.8,16.7,13.0,14.41,0.0
2018,10,3,6,30,148.0,14.0,0.9,16.8,24.0,41.25,12.85
2018,10,3,6,45,107.0,12.5,1.0,16.9,23.0,41.77,24.34
2018,10,3,7,0,66.0,11.0,1.1,17.0,22.0,32.58,19.77
2018,10,3,7,15,54.5,14.0,1.2,17.1,25.0,36.48,24.28
2018,10,3,7,30,43.0,17.0,1.3,17.2,28.0,35.39,24.14
2018,10,3,7,45,35.0,21.0,1.4,17.35,31.5,38.58,27.25
2018,10,3,8,0,27.0,25.0,1.5,17.5,35.0,37.75,26.69
2018,10,3,8,15,82.0,41.0,1.6,17.6,76.5,91.28,72.56
2018,10,3,8,30,137.0,57.0,1.7,17.7,118.0,157.38,128.25
2018,10,3,8,45,120.0,127.5,1.8,17.8,185.0,208.26,168.83
2018,10,3,9,0,103.0,198.0,1.9,17.9,252.0,275.9,221.59
2018,10,3,9,15,105.0,221.0,1.9,18.0,279.5,306.78,245.07
2018,10,3,9,30,107.0,244.0,1.9,18.1,307.0,337.75,268.42
2018,10,3,9,45,90.0,259.5,1.9,18.25,314.5,327.59,259.35
2018,10,3,10,0,73.0,275.0,1.9,18.4,322.0,331.77,261.42
2018,10,3,10,15,145.0,276.5,1.85,18.5,375.0,419.76,330.15
2018,10,3,10,30,217.0,278.0,1.8,18.6,428.0,513.32,400.62
2018,10,3,10,45,370.0,261.0,1.8,18.7,524.5,648.54,501.79
2018,10,3,11,0,523.0,244.0,1.8,18.8,621.0,810.45,616.44
2018,10,3,11,15,449.5,270.0,1.8,18.85,598.0,773.27,586.71
2018,10,3,11,30,376.0,296.0,1.8,18.9,575.0,711.35,542.0
2018,10,3,11,45,237.5,316.5,1.85,18.9,493.0,595.65,456.84
2018,10,3,12,0,99.0,337.0,1.9,18.9,411.0,433.98,335.51
2018,10,3,12,15,63.5,305.5,2.0,18.85,353.0,362.97,282.4
2018,10,3,12,30,28.0,274.0,2.1,18.8,295.0,292.74,228.1
2018,10,3,12,45,62.5,295.5,2.2,18.75,341.0,350.12,273.98
2018,10,3,13,0,97.0,317.0,2.3,18.7,387.0,406.83,318.3
2018,10,3,13,15,102.5,311.5,2.3,18.7,383.5,404.48,316.74
2018,10,3,13,30,108.0,306.0,2.3,18.7,380.0,401.6,315.1
2018,10,3,13,45,264.5,247.0,2.35,18.65,418.5,514.29,405.54
2018,10,3,14,0,421.0,188.0,2.4,18.6,457.0,597.92,471.86
2018,10,3,14,15,357.0,203.0,2.35,18.55,422.5,543.24,429.44
2018,10,3,14,30,293.0,218.0,2.3,18.5,388.0,474.69,377.27
2018,10,3,14,45,433.0,165.0,2.3,18.45,396.5,527.66,421.32
2018,10,3,15,0,573.0,112.0,2.3,18.4,405.0,557.61,446.49
2018,10,3,15,15,625.0,93.0,2.3,18.4,386.0,541.56,434.67
2018,10,3,15,30,677.0,74.0,2.3,18.4,367.0,517.0,415.84
2018,10,3,15,45,643.0,66.0,2.25,18.35,318.0,450.95,363.26
2018,10,3,16,0,609.0,58.0,2.2,18.3,269.0,387.12,311.05
2018,10,3,16,15,338.0,37.5,2.2,18.15,151.5,204.19,162.98
2018,10,3,16,30,67.0,17.0,2.2,18.0,34.0,47.78,34.02
2018,10,3,16,45,199.0,20.0,2.2,17.9,54.0,94.1,69.05
2018,10,3,17,0,331.0,23.0,2.2,17.8,74.0,120.44,83.32
2018,10,3,17,15,285.0,22.0,2.1,17.55,54.0,88.32,53.37
2018,10,3,17,30,239.0,21.0,2.0,17.3,34.0,57.2,1.7
2018,10,3,17,45,119.5,10.5,1.9,17.1,17.0,17.67,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,6,15,89.5,10.0,1.8,15.35,16.0,16.38,0.0
2018,10,4,6,30,179.0,20.0,1.9,15.5,32.0,52.62,15.61
2018,10,4,6,45,137.5,27.5,2.05,15.6,41.5,64.58,41.65
2018,10,4,7,0,96.0,35.0,2.2,15.7,51.0,64.55,45.67
2018,10,4,7,15,48.5,41.0,2.2,15.85,49.0,55.99,40.96
2018,10,4,7,30,1.0,47.0,2.2,16.0,47.0,39.27,27.86
2018,10,4,7,45,0.5,40.5,2.25,16.1,40.5,33.68,23.15
2018,10,4,8,0,0.0,34.0,2.3,16.2,34.0,28.06,18.32
2018,10,4,8,15,0.0,48.5,2.4,16.3,48.5,40.12,28.49
2018,10,4,8,30,0.0,63.0,2.5,16.4,63.0,52.2,38.57
2018,10,4,8,45,0.5,67.5,2.55,16.5,68.0,56.32,41.89
2018,10,4,9,0,1.0,72.0,2.6,16.6,73.0,60.48,45.23
2018,10,4,9,15,16.0,148.0,2.75,16.7,157.5,139.55,110.85
2018,10,4,9,30,31.0,224.0,2.9,16.8,242.0,239.19,191.3
2018,10,4,9,45,43.0,246.5,3.0,16.85,273.0,274.04,218.73
2018,10,4,10,0,55.0,269.0,3.1,16.9,304.0,309.92,246.88
2018,10,4,10,15,57.5,276.0,3.25,16.9,314.0,320.97,255.26
2018,10,4,10,30,60.0,283.0,3.4,16.9,324.0,332.07,263.78
2018,10,4,10,45,62.0,285.5,3.55,16.95,329.0,337.78,268.08
2018,10,4,11,0,64.0,288.0,3.7,17.0,334.0,343.41,272.37
2018,10,4,11,15,95.0,318.5,3.85,17.0,388.0,408.66,323.76
2018,10,4,11,30,126.0,349.0,4.0,17.0,442.0,496.48,391.17
2018,10,4,11,45,106.5,338.5,4.1,17.0,417.5,443.93,350.52
2018,10,4,12,0,87.0,328.0,4.2,17.0,393.0,412.49,326.11
2018,10,4,12,15,67.5,318.0,4.35,16.95,368.0,381.38,301.85
2018,10,4,12,30,48.0,308.0,4.5,16.9,343.0,350.29,277.38
2018,10,4,12,45,42.0,297.0,4.6,16.85,327.5,331.86,263.16
2018,10,4,13,0,36.0,286.0,4.7,16.8,312.0,313.52,248.93
2018,10,4,13,15,33.5,275.5,4.7,16.7,299.0,299.26,238.0
2018,10,4,13,30,31.0,265.0,4.7,16.6,286.0,285.09,227.11
2018,10,4,13,45,211.0,224.5,4.7,16.55,358.5,441.19,356.77
2018,10,4,14,0,391.0,184.0,4.7,16.5,431.0,567.47,459.26
2018,10,4,14,15,585.5,140.0,4.65,16.45,487.5,677.52,547.08
2018,10,4,14,30,780.0,96.0,4.6,16.4,544.0,756.84,607.41
2018,10,4,14,45,768.5,91.5,4.5,16.3,507.0,708.8,572.03
2018,10,4,15,0,757.0,87.0,4.4,16.2,470.0,659.23,535.83
2018,10,4,15,15,747.0,81.0,4.4,16.2,430.0,607.73,496.12
2018,10,4,15,30,737.0,75.0,4.4,16.2,390.0,555.08,454.3
2018,10,4,15,45,721.5,68.5,4.3,16.05,346.5,497.89,407.5
2018,10,4,16,0,706.0,62.0,4.2,15.9,303.0,440.68,359.14
2018,10,4,16,15,666.0,57.0,4.25,15.7,255.0,374.34,302.08
2018,10,4,16,30,626.0,52.0,4.3,15.5,207.0,311.39,245.99
2018,10,4,16,45,554.5,45.5,4.3,15.3,159.5,241.42,183.42
2018,10,4,17,0,483.0,39.0,4.3,15.1,112.0,178.73,126.82
2018,10,4,17,15,350.5,30.5,4.3,14.9,72.5,110.5,68.06
2018,10,4,17,30,218.0,22.0,4.3,14.7,33.0,54.57,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.45,16.5,17.35,0.0
2018,10,4,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,13.05,20.5,22.56,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.4,41.0,71.53,17.97
2018,10,5,6,45,408.5,31.5,3.0,13.75,83.5,131.29,85.41
2018,10,5,7,0,534.0,40.0,3.0,14.1,126.0,203.51,147.95
2018,10,5,7,15,607.0,44.5,2.8,14.3,175.5,267.95,206.29
2018,10,5,7,30,680.0,49.0,2.6,14.5,225.0,341.55,271.45
2018,10,5,7,45,722.0,52.5,2.4,14.65,274.5,407.17,328.79
2018,10,5,8,0,764.0,56.0,2.2,14.8,324.0,476.21,386.55
2018,10,5,8,15,792.5,59.0,2.2,15.05,372.0,539.87,438.27
2018,10,5,8,30,821.0,62.0,2.2,15.3,420.0,600.08,485.59
2018,10,5,8,45,841.0,64.5,2.2,15.5,464.0,658.53,529.95
2018,10,5,9,0,861.0,67.0,2.2,15.7,508.0,716.49,570.45
2018,10,5,9,15,720.5,115.0,2.25,15.95,503.5,711.29,564.45
2018,10,5,9,30,580.0,163.0,2.3,16.2,499.0,679.79,538.54
2018,10,5,9,45,699.0,134.5,2.3,16.4,563.0,775.43,607.94
2018,10,5,10,0,818.0,106.0,2.3,16.6,627.0,869.82,672.09
2018,10,5,10,15,867.5,92.0,2.2,16.85,665.0,915.07,699.7
2018,10,5,10,30,917.0,78.0,2.1,17.1,703.0,968.81,732.93
2018,10,5,10,45,921.5,79.0,2.0,17.3,721.5,995.18,747.31
2018,10,5,11,0,926.0,80.0,1.9,17.5,740.0,1017.94,759.44
2018,10,5,11,15,906.5,90.0,1.9,17.7,745.0,1023.48,761.68
2018,10,5,11,30,887.0,100.0,1.9,17.9,750.0,1024.48,761.31
2018,10,5,11,45,829.5,126.0,1.85,18.15,736.0,1013.6,752.57
2018,10,5,12,0,772.0,152.0,1.8,18.4,722.0,984.73,732.36
2018,10,5,12,15,717.0,175.5,1.95,18.45,702.0,961.37,719.14
2018,10,5,12,30,662.0,199.0,2.1,18.5,682.0,925.59,697.28
2018,10,5,12,45,685.0,179.0,2.3,18.55,671.5,918.83,695.37
2018,10,5,13,0,708.0,159.0,2.5,18.6,661.0,907.62,690.04
2018,10,5,13,15,806.0,119.0,2.75,18.65,675.0,935.54,711.95
2018,10,5,13,30,904.0,79.0,3.0,18.7,689.0,951.0,725.06
2018,10,5,13,45,894.5,78.0,3.3,18.7,661.0,915.95,703.98
2018,10,5,14,0,885.0,77.0,3.6,18.7,633.0,877.99,680.71
2018,10,5,14,15,873.5,75.0,3.75,18.6,598.5,834.49,652.39
2018,10,5,14,30,862.0,73.0,3.9,18.5,564.0,788.69,621.94
2018,10,5,14,45,845.5,71.5,4.05,18.35,524.5,737.65,587.16
2018,10,5,15,0,829.0,70.0,4.2,18.2,485.0,685.29,550.69
2018,10,5,15,15,796.5,69.5,4.2,18.2,438.5,627.53,507.43
2018,10,5,15,30,764.0,69.0,4.2,18.2,392.0,564.83,458.09
2018,10,5,15,45,731.5,65.0,4.5,17.8,344.0,499.44,406.64
2018,10,5,16,0,699.0,61.0,4.8,17.4,296.0,435.83,354.38
2018,10,5,16,15,624.0,59.5,4.95,17.1,243.5,359.07,289.24
2018,10,5,16,30,549.0,58.0,5.1,16.8,191.0,288.85,227.95
2018,10,5,16,45,481.0,48.5,5.25,16.45,145.0,220.54,167.37
2018,10,5,17,0,413.0,39.0,5.4,16.1,99.0,160.27,113.4
2018,10,5,17,15,301.0,29.0,5.45,15.8,63.5,99.25,59.88
2018,10,5,17,30,189.0,19.0,5.5,15.5,28.0,47.63,0.0
2018,10,5,17,45,94.5,9.5,5.55,15.15,14.0,15.02,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,14.2,18.5,21.11,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.5,37.0,67.09,11.15
2018,10,6,6,45,383.0,29.0,4.3,14.8,77.0,124.32,80.19
2018,10,6,7,0,503.0,37.0,4.5,15.1,117.0,192.91,139.99
2018,10,6,7,15,469.5,46.5,4.5,15.35,142.0,224.86,173.77
2018,10,6,7,30,436.0,56.0,4.5,15.6,167.0,252.16,201.9
2018,10,6,7,45,495.5,63.0,4.55,15.8,215.0,315.48,257.39
2018,10,6,8,0,555.0,70.0,4.6,16.0,263.0,384.89,316.66
2018,10,6,8,15,593.5,77.0,4.65,16.25,310.0,447.68,369.1
2018,10,6,8,30,632.0,84.0,4.7,16.5,357.0,513.25,422.36
2018,10,6,8,45,692.5,87.5,4.75,16.75,415.5,592.15,484.85
2018,10,6,9,0,753.0,91.0,4.8,17.0,474.0,672.61,546.53
2018,10,6,9,15,808.0,86.5,4.8,17.25,526.5,745.02,598.98
2018,10,6,9,30,863.0,82.0,4.8,17.5,579.0,811.41,645.9
2018,10,6,9,45,895.5,78.0,4.8,17.75,620.0,867.39,684.39
2018,10,6,10,0,928.0,74.0,4.8,18.0,661.0,922.35,721.61
2018,10,6,10,15,936.0,75.0,4.85,18.2,688.0,959.25,746.09
2018,10,6,10,30,944.0,76.0,4.9,18.4,715.0,992.94,768.34
2018,10,6,10,45,949.0,77.0,4.9,18.55,734.5,1020.33,785.88
2018,10,6,11,0,954.0,78.0,4.9,18.7,754.0,1044.01,800.91
2018,10,6,11,15,957.0,78.0,4.95,18.85,765.5,1060.66,811.63
2018,10,6,11,30,960.0,78.0,5.0,19.0,777.0,1073.31,819.79
2018,10,6,11,45,960.5,78.5,5.05,19.1,780.5,1079.95,824.16
2018,10,6,12,0,961.0,79.0,5.1,19.2,784.0,1082.44,825.9
2018,10,6,12,15,959.0,79.0,5.15,19.25,778.5,1077.64,823.0
2018,10,6,12,30,957.0,79.0,5.2,19.3,773.0,1068.73,817.47
2018,10,6,12,45,953.0,78.5,5.25,19.4,759.5,1053.17,807.35
2018,10,6,13,0,949.0,78.0,5.3,19.5,746.0,1033.68,794.64
2018,10,6,13,15,942.5,77.5,5.35,19.55,725.0,1007.98,777.84
2018,10,6,13,30,936.0,77.0,5.4,19.6,704.0,978.71,758.55
2018,10,6,13,45,926.5,76.0,5.45,19.65,675.0,942.71,734.44
2018,10,6,14,0,917.0,75.0,5.5,19.7,646.0,903.7,708.06
2018,10,6,14,15,905.0,73.5,5.6,19.7,611.0,859.18,677.86
2018,10,6,14,30,893.0,72.0,5.7,19.7,576.0,812.32,645.56
2018,10,6,14,45,876.5,70.0,5.8,19.65,535.0,759.34,608.33
2018,10,6,15,0,860.0,68.0,5.9,19.6,494.0,704.97,569.41
2018,10,6,15,15,837.5,65.5,5.9,19.6,448.5,644.91,524.21
2018,10,6,15,30,815.0,63.0,5.9,19.6,403.0,589.14,479.51
2018,10,6,15,45,782.5,60.0,6.05,19.35,354.0,522.25,425.47
2018,10,6,16,0,750.0,57.0,6.2,19.1,305.0,457.01,370.85
2018,10,6,16,15,701.5,53.0,6.2,18.7,254.5,385.52,309.37
2018,10,6,16,30,653.0,49.0,6.2,18.3,204.0,318.33,249.63
2018,10,6,16,45,574.0,43.5,6.25,17.9,155.5,244.32,183.76
2018,10,6,17,0,495.0,38.0,6.3,17.5,107.0,180.79,126.53
2018,10,6,17,15,345.5,28.5,6.3,17.15,67.0,107.66,62.78
2018,10,6,17,30,196.0,19.0,6.3,16.8,27.0,42.38,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.45,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,17.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,17.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,16.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.65,19.5,23.65,0.0
2018,10,7,6,30,310.0,21.0,5.0,16.0,39.0,74.82,5.28
2018,10,7,6,45,444.0,28.5,5.2,16.3,82.5,136.94,87.08
2018,10,7,7,0,578.0,36.0,5.4,16.6,126.0,213.4,153.84
2018,10,7,7,15,646.0,41.0,5.55,16.85,176.0,280.58,215.29
2018,10,7,7,30,714.0,46.0,5.7,17.1,226.0,355.11,282.32
2018,10,7,7,45,757.0,49.5,5.85,17.35,277.0,423.17,343.02
2018,10,7,8,0,800.0,53.0,6.0,17.6,328.0,491.37,402.12
2018,10,7,8,15,828.0,55.5,5.95,17.85,376.5,555.39,455.71
2018,10,7,8,30,856.0,58.0,5.9,18.1,425.0,620.4,508.26
2018,10,7,8,45,875.0,60.5,5.85,18.35,470.0,679.83,554.37
2018,10,7,9,0,894.0,63.0,5.8,18.6,515.0,738.57,596.84
2018,10,7,9,15,908.0,65.0,5.75,18.9,555.0,791.78,634.22
2018,10,7,9,30,922.0,67.0,5.7,19.2,595.0,843.19,669.63
2018,10,7,9,45,931.5,69.0,5.65,19.45,628.5,888.64,700.29
2018,10,7,10,0,941.0,71.0,5.6,19.7,662.0,931.38,728.63
2018,10,7,10,15,948.0,72.5,5.5,19.95,689.0,968.27,752.17
2018,10,7,10,30,955.0,74.0,5.4,20.2,716.0,1001.86,773.15
2018,10,7,10,45,959.0,74.5,5.35,20.45,735.0,1027.83,789.05
2018,10,7,11,0,963.0,75.0,5.3,20.7,754.0,1050.03,802.34
2018,10,7,11,15,964.0,76.0,5.2,20.9,764.5,1065.91,811.07
2018,10,7,11,30,965.0,77.0,5.1,21.1,775.0,1077.73,817.11
2018,10,7,11,45,964.0,77.5,5.05,21.25,777.5,1082.78,819.3
2018,10,7,12,0,963.0,78.0,5.0,21.4,780.0,1083.67,818.87
2018,10,7,12,15,958.5,79.0,4.95,21.5,774.0,1077.44,813.97
2018,10,7,12,30,954.0,80.0,4.9,21.6,768.0,1067.13,806.52
2018,10,7,12,45,946.5,81.5,4.85,21.75,754.0,1050.42,794.76
2018,10,7,13,0,939.0,83.0,4.8,21.9,740.0,1029.91,780.6
2018,10,7,13,15,933.5,82.0,4.8,21.95,719.0,1004.7,764.11
2018,10,7,13,30,928.0,81.0,4.8,22.0,698.0,975.93,745.23
2018,10,7,13,45,919.0,80.0,4.85,22.05,669.5,940.56,722.13
2018,10,7,14,0,910.0,79.0,4.9,22.1,641.0,902.17,696.79
2018,10,7,14,15,899.0,76.5,4.9,22.1,606.0,857.53,666.59
2018,10,7,14,30,888.0,74.0,4.9,22.1,571.0,810.48,634.4
2018,10,7,14,45,873.5,71.5,4.95,22.1,530.5,758.62,598.54
2018,10,7,15,0,859.0,69.0,5.0,22.1,490.0,705.2,560.96
2018,10,7,15,15,836.5,66.5,5.0,22.1,444.5,645.18,516.68
2018,10,7,15,30,814.0,64.0,5.0,22.1,399.0,589.48,472.92
2018,10,7,15,45,784.0,60.0,4.9,21.9,350.0,522.87,419.55
2018,10,7,16,0,754.0,56.0,4.8,21.7,301.0,457.69,365.58
2018,10,7,16,15,708.0,51.5,4.55,21.3,251.0,386.57,305.23
2018,10,7,16,30,662.0,47.0,4.3,20.9,201.0,319.5,246.4
2018,10,7,16,45,585.0,40.5,4.05,20.5,152.0,244.72,180.86
2018,10,7,17,0,508.0,34.0,3.8,20.1,103.0,178.67,122.3
2018,10,7,17,15,358.5,25.5,3.7,19.6,64.0,107.19,59.15
2018,10,7,17,30,209.0,17.0,3.6,19.1,25.0,42.36,0.0
2018,10,7,17,45,104.5,8.5,3.55,18.65,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,16.3,18.0,22.8,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.7,36.0,71.82,0.0
2018,10,8,6,45,428.0,27.5,3.6,17.05,78.0,133.49,84.06
2018,10,8,7,0,562.0,35.0,3.7,17.4,120.0,209.09,149.88
2018,10,8,7,15,631.5,39.5,3.85,17.7,169.0,275.29,209.79
2018,10,8,7,30,701.0,44.0,4.0,18.0,218.0,349.0,275.23
2018,10,8,7,45,743.5,47.5,4.15,18.3,268.0,415.99,334.07
2018,10,8,8,0,786.0,51.0,4.3,18.6,318.0,483.04,391.21
2018,10,8,8,15,814.0,53.5,4.35,18.95,366.0,546.24,443.14
2018,10,8,8,30,842.0,56.0,4.4,19.3,414.0,610.46,494.07
2018,10,8,8,45,862.0,58.0,4.5,19.6,458.0,669.2,538.97
2018,10,8,9,0,882.0,60.0,4.6,19.9,502.0,727.39,580.66
2018,10,8,9,15,896.0,61.5,4.55,20.15,541.0,779.38,616.4
2018,10,8,9,30,910.0,63.0,4.5,20.4,580.0,829.62,650.23
2018,10,8,9,45,919.5,64.0,4.45,20.65,612.5,873.32,678.84
2018,10,8,10,0,929.0,65.0,4.4,20.9,645.0,914.36,705.2
2018,10,8,10,15,936.0,66.0,4.35,21.15,671.5,950.2,727.88
2018,10,8,10,30,943.0,67.0,4.3,21.4,698.0,982.79,748.14
2018,10,8,10,45,948.0,68.0,4.2,21.6,717.0,1009.99,764.45
2018,10,8,11,0,953.0,69.0,4.1,21.8,736.0,1033.49,778.23
2018,10,8,11,15,955.0,69.5,4.0,21.95,747.0,1049.55,787.16
2018,10,8,11,30,957.0,70.0,3.9,22.1,758.0,1061.61,793.54
2018,10,8,11,45,957.5,70.0,3.8,22.25,761.0,1067.46,795.91
2018,10,8,12,0,958.0,70.0,3.7,22.4,764.0,1069.2,795.73
2018,10,8,12,15,956.5,70.0,3.65,22.5,759.0,1064.76,792.21
2018,10,8,12,30,955.0,70.0,3.6,22.6,754.0,1056.23,786.19
2018,10,8,12,45,951.0,70.0,3.55,22.65,741.0,1041.16,776.17
2018,10,8,13,0,947.0,70.0,3.5,22.7,728.0,1022.19,763.75
2018,10,8,13,15,940.5,70.0,3.5,22.65,707.0,997.02,747.97
2018,10,8,13,30,934.0,70.0,3.5,22.6,686.0,968.3,729.87
2018,10,8,13,45,925.0,69.0,3.55,22.6,658.0,932.72,707.25
2018,10,8,14,0,916.0,68.0,3.6,22.6,630.0,894.11,682.42
2018,10,8,14,15,903.0,67.0,3.65,22.45,595.0,849.33,653.41
2018,10,8,14,30,890.0,66.0,3.7,22.3,560.0,802.3,622.42
2018,10,8,14,45,873.0,64.5,3.75,22.15,519.5,749.64,586.87
2018,10,8,15,0,856.0,63.0,3.8,22.0,479.0,695.65,549.7
2018,10,8,15,15,833.0,61.0,3.8,22.0,434.0,636.06,506.48
2018,10,8,15,30,810.0,59.0,3.8,22.0,389.0,576.42,460.3
2018,10,8,15,45,776.0,56.5,3.85,21.55,340.5,514.08,411.25
2018,10,8,16,0,742.0,54.0,3.9,21.1,292.0,449.13,358.34
2018,10,8,16,15,691.0,50.0,3.9,20.55,242.0,377.12,297.98
2018,10,8,16,30,640.0,46.0,3.9,20.0,192.0,309.74,239.36
2018,10,8,16,45,557.5,40.0,3.9,19.45,144.0,235.1,174.18
2018,10,8,17,0,475.0,34.0,3.9,18.9,96.0,171.45,117.71
2018,10,8,17,15,318.0,25.0,3.9,18.3,58.5,97.89,51.57
2018,10,8,17,30,161.0,16.0,3.9,17.7,21.0,35.09,0.0
2018,10,8,17,45,80.5,8.0,3.9,17.1,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
