Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,10.4,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,10.4,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,10.45,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,10.35,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,10.25,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,10.2,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,10.2,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,10.15,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,10.05,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,9.95,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,9.85,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,9.8,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,9.75,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,9.7,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,9.65,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,11,18,6,45,37.5,5.0,0.35,9.55,5.5,0.0,0.0
2018,11,18,7,0,75.0,10.0,0.4,9.5,11.0,31.89,0.0
2018,11,18,7,15,205.5,23.0,0.55,9.65,41.0,116.18,30.99
2018,11,18,7,30,336.0,36.0,0.7,9.8,71.0,207.08,157.25
2018,11,18,7,45,422.5,45.5,0.9,9.95,111.0,280.18,225.75
2018,11,18,8,0,509.0,55.0,1.1,10.1,151.0,362.09,297.66
2018,11,18,8,15,565.5,61.5,1.25,10.3,193.0,431.34,357.5
2018,11,18,8,30,622.0,68.0,1.4,10.5,235.0,504.89,418.9
2018,11,18,8,45,641.0,74.5,1.6,10.65,270.5,556.57,461.56
2018,11,18,9,0,660.0,81.0,1.8,10.8,306.0,608.22,502.87
2018,11,18,9,15,655.0,91.0,1.9,11.1,334.5,645.17,530.09
2018,11,18,9,30,650.0,101.0,2.0,11.4,363.0,679.58,555.02
2018,11,18,9,45,648.0,110.0,2.1,11.7,388.0,712.77,578.7
2018,11,18,10,0,646.0,119.0,2.2,12.0,413.0,743.47,600.28
2018,11,18,10,15,654.0,123.0,2.1,12.3,434.5,774.98,620.8
2018,11,18,10,30,662.0,127.0,2.0,12.6,456.0,804.32,639.39
2018,11,18,10,45,602.5,145.5,1.9,12.95,453.0,783.28,621.44
2018,11,18,11,0,543.0,164.0,1.8,13.3,450.0,749.69,595.1
2018,11,18,11,15,520.5,175.0,1.7,13.6,453.0,748.25,592.18
2018,11,18,11,30,498.0,186.0,1.6,13.9,456.0,743.95,586.56
2018,11,18,11,45,497.0,187.5,1.45,14.15,458.0,747.27,586.81
2018,11,18,12,0,496.0,189.0,1.3,14.4,460.0,748.36,585.35
2018,11,18,12,15,505.0,183.5,1.25,14.65,457.5,748.91,585.05
2018,11,18,12,30,514.0,178.0,1.2,14.9,455.0,747.1,583.18
2018,11,18,12,45,531.0,168.5,1.15,15.1,448.5,745.85,582.12
2018,11,18,13,0,548.0,159.0,1.1,15.3,442.0,741.82,578.78
2018,11,18,13,15,546.0,152.5,1.15,15.4,425.5,720.76,564.87
2018,11,18,13,30,544.0,146.0,1.2,15.5,409.0,697.61,549.6
2018,11,18,13,45,535.0,139.0,1.25,15.6,385.5,665.67,527.81
2018,11,18,14,0,526.0,132.0,1.3,15.7,362.0,632.28,504.77
2018,11,18,14,15,508.5,124.5,1.4,15.6,333.0,590.06,475.03
2018,11,18,14,30,491.0,117.0,1.5,15.5,304.0,547.44,444.17
2018,11,18,14,45,425.5,112.5,1.6,15.4,263.0,472.66,386.79
2018,11,18,15,0,360.0,108.0,1.7,15.3,222.0,402.15,331.15
2018,11,18,15,15,235.5,99.5,1.7,15.3,170.0,279.29,230.81
2018,11,18,15,30,111.0,91.0,1.7,15.3,118.0,172.37,140.87
2018,11,18,15,45,102.5,73.5,2.0,14.6,94.5,142.77,115.68
2018,11,18,16,0,94.0,56.0,2.3,13.9,71.0,113.85,90.1
2018,11,18,16,15,66.0,40.0,2.3,13.5,49.0,79.11,58.78
2018,11,18,16,30,38.0,24.0,2.3,13.1,27.0,44.54,21.25
2018,11,18,16,45,24.0,13.0,2.25,12.65,14.5,18.96,0.0
2018,11,18,17,0,10.0,2.0,2.2,12.2,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.1,12.05,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.95,11.8,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,19,6,45,6.0,3.0,1.85,9.6,3.0,0.0,0.0
2018,11,19,7,0,12.0,6.0,1.9,9.6,6.0,8.85,0.0
2018,11,19,7,15,53.0,21.5,2.0,9.9,26.0,51.1,3.83
2018,11,19,7,30,94.0,37.0,2.1,10.2,46.0,96.34,71.11
2018,11,19,7,45,95.5,49.5,2.2,10.5,63.0,105.75,83.74
2018,11,19,8,0,97.0,62.0,2.3,10.8,80.0,124.04,101.17
2018,11,19,8,15,61.0,80.5,2.3,11.05,93.0,118.43,97.07
2018,11,19,8,30,25.0,99.0,2.3,11.3,106.0,118.09,96.52
2018,11,19,8,45,69.5,117.5,2.3,11.6,140.0,169.42,141.16
2018,11,19,9,0,114.0,136.0,2.3,11.9,174.0,238.57,199.81
2018,11,19,9,15,143.0,151.0,2.25,12.3,204.5,282.3,235.96
2018,11,19,9,30,172.0,166.0,2.2,12.7,235.0,328.18,273.24
2018,11,19,9,45,314.5,159.0,2.2,13.1,297.0,461.49,382.18
2018,11,19,10,0,457.0,152.0,2.2,13.5,359.0,607.68,495.95
2018,11,19,10,15,492.5,153.0,2.15,13.9,386.5,654.78,529.43
2018,11,19,10,30,528.0,154.0,2.1,14.3,414.0,701.79,562.77
2018,11,19,10,45,571.0,147.0,2.0,14.65,437.5,754.38,598.71
2018,11,19,11,0,614.0,140.0,1.9,15.0,461.0,799.03,628.09
2018,11,19,11,15,558.0,159.5,1.9,15.3,455.5,765.98,602.84
2018,11,19,11,30,502.0,179.0,1.9,15.6,450.0,739.39,582.45
2018,11,19,11,45,408.5,204.0,1.85,15.9,425.0,678.35,534.9
2018,11,19,12,0,315.0,229.0,1.8,16.2,400.0,594.78,470.96
2018,11,19,12,15,273.5,233.0,1.8,16.35,380.5,557.64,442.74
2018,11,19,12,30,232.0,237.0,1.8,16.5,361.0,498.43,397.67
2018,11,19,12,45,231.5,230.5,1.75,16.7,352.0,487.53,389.67
2018,11,19,13,0,231.0,224.0,1.7,16.9,343.0,475.92,380.83
2018,11,19,13,15,182.5,217.0,1.65,16.95,308.5,418.06,335.51
2018,11,19,13,30,134.0,210.0,1.6,17.0,274.0,361.82,291.07
2018,11,19,13,45,99.5,194.5,1.55,17.1,240.5,291.29,235.36
2018,11,19,14,0,65.0,179.0,1.5,17.2,207.0,241.51,195.1
2018,11,19,14,15,60.0,162.5,1.4,17.15,187.0,217.01,175.69
2018,11,19,14,30,55.0,146.0,1.3,17.1,167.0,192.95,156.35
2018,11,19,14,45,63.0,132.0,1.25,17.05,153.5,182.21,148.06
2018,11,19,15,0,71.0,118.0,1.2,17.0,140.0,170.88,139.02
2018,11,19,15,15,42.0,95.5,1.2,17.0,108.0,123.77,99.35
2018,11,19,15,30,13.0,73.0,1.2,17.0,76.0,73.15,56.37
2018,11,19,15,45,8.0,58.0,1.0,16.65,59.5,55.78,41.48
2018,11,19,16,0,3.0,43.0,0.8,16.3,43.0,38.86,26.85
2018,11,19,16,15,6.5,30.0,0.7,16.15,30.5,28.37,17.35
2018,11,19,16,30,10.0,17.0,0.6,16.0,18.0,18.71,5.04
2018,11,19,16,45,10.0,9.0,0.55,15.9,9.5,10.97,0.0
2018,11,19,17,0,10.0,1.0,0.5,15.8,1.0,0.0,0.0
2018,11,19,17,15,5.0,0.5,0.4,15.7,0.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.3,15.6,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.25,15.45,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.25,15.15,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.3,14.85,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.35,14.55,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.45,13.8,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,20,6,45,10.5,3.0,0.8,10.7,3.0,0.0,0.0
2018,11,20,7,0,21.0,6.0,0.7,10.7,6.0,11.64,0.0
2018,11,20,7,15,83.0,19.0,0.7,10.9,26.0,58.14,0.0
2018,11,20,7,30,145.0,32.0,0.7,11.1,46.0,120.87,88.77
2018,11,20,7,45,318.5,41.5,0.65,11.3,93.5,225.64,180.57
2018,11,20,8,0,492.0,51.0,0.6,11.5,141.0,347.94,283.04
2018,11,20,8,15,550.5,56.5,0.6,11.8,181.5,415.95,340.05
2018,11,20,8,30,609.0,62.0,0.6,12.1,222.0,488.48,398.73
2018,11,20,8,45,584.0,75.0,0.6,12.4,248.5,517.01,420.93
2018,11,20,9,0,559.0,88.0,0.6,12.7,275.0,541.47,439.2
2018,11,20,9,15,628.5,88.0,0.7,13.1,320.0,619.99,498.23
2018,11,20,9,30,698.0,88.0,0.8,13.5,365.0,701.61,556.42
2018,11,20,9,45,738.0,87.5,0.95,13.9,400.5,760.23,597.41
2018,11,20,10,0,778.0,87.0,1.1,14.3,436.0,813.71,634.44
2018,11,20,10,15,775.0,91.5,1.25,14.55,455.0,839.12,651.95
2018,11,20,10,30,772.0,96.0,1.4,14.8,474.0,861.41,667.59
2018,11,20,10,45,701.5,115.0,1.55,15.05,468.0,841.02,653.61
2018,11,20,11,0,631.0,134.0,1.7,15.3,462.0,808.1,631.14
2018,11,20,11,15,654.0,130.0,1.85,15.5,475.5,834.75,650.87
2018,11,20,11,30,677.0,126.0,2.0,15.7,489.0,858.88,668.19
2018,11,20,11,45,639.5,139.0,2.15,15.85,483.0,840.52,655.87
2018,11,20,12,0,602.0,152.0,2.3,16.0,477.0,818.37,641.22
2018,11,20,12,15,642.5,138.0,2.35,16.1,482.0,840.49,657.45
2018,11,20,12,30,683.0,124.0,2.4,16.2,487.0,858.55,670.47
2018,11,20,12,45,654.5,128.5,2.45,16.25,470.0,827.92,649.27
2018,11,20,13,0,626.0,133.0,2.5,16.3,453.0,794.99,626.77
2018,11,20,13,15,602.5,133.5,2.4,16.3,431.5,760.29,601.96
2018,11,20,13,30,579.0,134.0,2.3,16.3,410.0,723.92,575.85
2018,11,20,13,45,582.0,125.0,2.25,16.3,389.5,699.44,558.71
2018,11,20,14,0,585.0,116.0,2.2,16.3,369.0,672.49,539.54
2018,11,20,14,15,608.0,102.5,2.1,16.3,348.0,654.46,526.66
2018,11,20,14,30,631.0,89.0,2.0,16.3,327.0,632.41,510.57
2018,11,20,14,45,609.0,82.0,1.95,16.25,292.0,580.74,472.12
2018,11,20,15,0,587.0,75.0,1.9,16.2,257.0,529.07,432.08
2018,11,20,15,15,585.0,65.0,1.9,16.2,225.0,487.25,398.56
2018,11,20,15,30,583.0,55.0,1.9,16.2,193.0,444.12,362.39
2018,11,20,15,45,492.5,50.0,1.6,15.9,150.0,357.02,289.07
2018,11,20,16,0,402.0,45.0,1.3,15.6,107.0,278.03,220.97
2018,11,20,16,15,326.0,35.0,1.2,15.4,74.5,209.38,158.86
2018,11,20,16,30,250.0,25.0,1.1,15.2,42.0,142.54,68.62
2018,11,20,16,45,136.0,14.0,1.0,15.05,22.0,56.82,0.0
2018,11,20,17,0,22.0,3.0,0.9,14.9,2.0,0.0,0.0
2018,11,20,17,15,11.0,1.5,0.95,14.85,1.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,11,21,6,45,6.5,1.0,5.0,14.15,1.0,0.0,0.0
2018,11,21,7,0,13.0,2.0,5.1,14.2,2.0,5.74,0.0
2018,11,21,7,15,6.5,3.5,5.2,14.3,3.5,5.66,0.0
2018,11,21,7,30,0.0,5.0,5.3,14.4,5.0,4.1,0.0
2018,11,21,7,45,0.0,6.0,5.4,14.5,6.0,4.92,0.0
2018,11,21,8,0,0.0,7.0,5.5,14.6,7.0,5.74,0.0
2018,11,21,8,15,0.0,13.5,5.55,14.7,13.5,11.1,3.83
2018,11,21,8,30,0.0,20.0,5.6,14.8,20.0,16.46,8.47
2018,11,21,8,45,0.0,20.0,5.65,14.9,20.0,16.47,8.49
2018,11,21,9,0,0.0,20.0,5.7,15.0,20.0,16.47,8.48
2018,11,21,9,15,0.0,24.0,5.95,15.2,24.0,19.79,11.29
2018,11,21,9,30,0.0,28.0,6.2,15.4,28.0,23.1,14.08
2018,11,21,9,45,0.0,38.5,6.45,15.6,38.5,31.82,21.44
2018,11,21,10,0,0.0,49.0,6.7,15.8,49.0,40.55,28.77
2018,11,21,10,15,0.0,52.5,6.85,15.85,52.5,43.47,31.17
2018,11,21,10,30,0.0,56.0,7.0,15.9,56.0,46.39,33.58
2018,11,21,10,45,0.0,65.0,7.15,15.95,65.0,53.9,39.84
2018,11,21,11,0,0.0,74.0,7.3,16.0,74.0,61.42,46.1
2018,11,21,11,15,0.0,61.0,7.3,16.0,61.0,50.58,36.96
2018,11,21,11,30,0.0,48.0,7.3,16.0,48.0,39.76,27.86
2018,11,21,11,45,6.5,60.5,7.35,16.05,64.0,56.61,42.32
2018,11,21,12,0,13.0,73.0,7.4,16.1,80.0,78.42,60.89
2018,11,21,12,15,13.0,73.5,7.25,16.05,80.5,78.86,61.27
2018,11,21,12,30,13.0,74.0,7.1,16.0,81.0,79.24,61.63
2018,11,21,12,45,10.5,75.5,7.0,16.0,81.0,78.12,60.6
2018,11,21,13,0,8.0,77.0,6.9,16.0,81.0,71.56,55.02
2018,11,21,13,15,4.0,63.0,6.7,15.95,65.0,55.97,41.8
2018,11,21,13,30,0.0,49.0,6.5,15.9,49.0,40.56,28.69
2018,11,21,13,45,2.5,52.5,6.3,15.9,53.5,45.68,33.19
2018,11,21,14,0,5.0,56.0,6.1,15.9,58.0,50.64,37.55
2018,11,21,14,15,9.5,66.5,5.85,15.8,70.0,62.91,48.2
2018,11,21,14,30,14.0,77.0,5.6,15.7,82.0,81.46,64.15
2018,11,21,14,45,13.0,62.5,5.35,15.65,67.0,65.68,50.8
2018,11,21,15,0,12.0,48.0,5.1,15.6,52.0,50.25,37.66
2018,11,21,15,15,7.5,48.0,5.1,15.6,50.5,44.6,32.65
2018,11,21,15,30,3.0,48.0,5.1,15.6,49.0,41.53,29.8
2018,11,21,15,45,1.5,37.5,4.4,15.25,38.0,31.82,21.36
2018,11,21,16,0,0.0,27.0,3.7,14.9,27.0,22.27,13.03
2018,11,21,16,15,7.5,18.0,3.35,14.5,18.5,18.54,9.37
2018,11,21,16,30,15.0,9.0,3.0,14.1,10.0,15.07,1.91
2018,11,21,16,45,15.0,5.0,2.6,13.75,5.5,9.23,0.0
2018,11,21,17,0,15.0,1.0,2.2,13.4,1.0,0.0,0.0
2018,11,21,17,15,7.5,0.5,2.1,13.3,0.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,2.85,11.95,4.5,0.0,0.0
2018,11,22,7,0,82.0,9.0,2.8,12.0,9.0,33.05,0.0
2018,11,22,7,15,233.5,19.0,2.85,12.4,36.5,118.73,0.0
2018,11,22,7,30,385.0,29.0,2.9,12.8,64.0,220.66,158.77
2018,11,22,7,45,481.0,35.5,2.9,13.2,103.5,296.39,236.13
2018,11,22,8,0,577.0,42.0,2.9,13.6,143.0,377.45,308.47
2018,11,22,8,15,455.0,48.0,3.0,13.75,141.0,348.9,289.97
2018,11,22,8,30,333.0,54.0,3.1,13.9,139.0,302.49,253.91
2018,11,22,8,45,217.0,64.0,3.2,14.05,123.0,243.65,205.02
2018,11,22,9,0,101.0,74.0,3.3,14.2,107.0,152.7,127.14
2018,11,22,9,15,168.0,101.5,3.4,14.3,163.5,254.8,214.0
2018,11,22,9,30,235.0,129.0,3.5,14.4,220.0,349.26,292.3
2018,11,22,9,45,245.0,140.5,3.55,14.5,242.5,379.78,316.5
2018,11,22,10,0,255.0,152.0,3.6,14.6,265.0,410.25,340.58
2018,11,22,10,15,500.5,123.5,3.75,14.7,360.0,624.72,513.45
2018,11,22,10,30,746.0,95.0,3.9,14.8,455.0,840.38,674.44
2018,11,22,10,45,812.0,82.5,4.0,14.85,487.5,897.81,714.35
2018,11,22,11,0,878.0,70.0,4.1,14.9,520.0,948.27,750.02
2018,11,22,11,15,892.5,68.0,4.3,15.0,533.0,971.06,766.28
2018,11,22,11,30,907.0,66.0,4.5,15.1,546.0,990.59,781.19
2018,11,22,11,45,872.0,74.5,4.65,15.15,538.0,971.73,768.52
2018,11,22,12,0,837.0,83.0,4.8,15.2,530.0,960.24,761.45
2018,11,22,12,15,763.0,98.5,5.0,15.25,503.0,903.88,722.0
2018,11,22,12,30,689.0,114.0,5.2,15.3,476.0,851.49,685.05
2018,11,22,12,45,535.0,142.0,5.35,15.3,419.0,716.94,584.77
2018,11,22,13,0,381.0,170.0,5.5,15.3,362.0,595.61,489.6
2018,11,22,13,15,350.0,167.5,5.65,15.25,338.5,533.6,441.9
2018,11,22,13,30,319.0,165.0,5.8,15.2,315.0,494.4,410.9
2018,11,22,13,45,384.0,145.0,5.95,15.2,316.0,539.86,449.41
2018,11,22,14,0,449.0,125.0,6.1,15.2,317.0,558.67,466.7
2018,11,22,14,15,558.0,102.5,6.15,15.1,322.5,613.73,512.51
2018,11,22,14,30,667.0,80.0,6.2,15.0,328.0,650.06,542.4
2018,11,22,14,45,696.0,68.0,6.25,14.9,303.0,624.31,522.76
2018,11,22,15,0,725.0,56.0,6.3,14.8,278.0,599.07,503.21
2018,11,22,15,15,526.0,66.5,6.3,14.8,215.5,451.33,380.15
2018,11,22,15,30,327.0,77.0,6.3,14.8,153.0,311.5,260.73
2018,11,22,15,45,256.5,65.0,6.2,14.55,117.0,241.21,199.32
2018,11,22,16,0,186.0,53.0,6.1,14.3,81.0,167.11,134.28
2018,11,22,16,15,140.5,38.5,6.0,14.15,55.5,120.73,91.05
2018,11,22,16,30,95.0,24.0,5.9,14.0,30.0,73.46,28.1
2018,11,22,16,45,57.5,13.5,5.85,13.85,16.0,30.63,0.0
2018,11,22,17,0,20.0,3.0,5.8,13.7,2.0,0.0,0.0
2018,11,22,17,15,10.0,1.5,5.95,13.7,1.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,6.25,13.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,6.4,13.7,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,6.5,13.75,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,6.6,13.8,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,6.7,13.8,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,6.8,13.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,6.75,13.85,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,6.7,13.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,6.65,13.9,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,6.6,13.9,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,6.55,13.95,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,6.45,14.05,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,6.2,14.1,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,5.85,14.1,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,11,23,6,45,0.0,0.5,2.45,13.65,0.5,0.0,0.0
2018,11,23,7,0,0.0,1.0,2.6,13.7,1.0,0.85,0.0
2018,11,23,7,15,0.0,2.5,2.75,13.85,2.5,2.05,0.0
2018,11,23,7,30,0.0,4.0,2.9,14.0,4.0,3.28,0.0
2018,11,23,7,45,0.0,5.0,3.1,14.15,5.0,4.1,0.0
2018,11,23,8,0,0.0,6.0,3.3,14.3,6.0,4.92,0.0
2018,11,23,8,15,0.0,8.5,3.5,14.4,8.5,6.98,0.32
2018,11,23,8,30,0.0,11.0,3.7,14.5,11.0,9.04,2.11
2018,11,23,8,45,0.0,18.5,3.9,14.6,18.5,15.23,7.45
2018,11,23,9,0,0.0,26.0,4.1,14.7,26.0,21.43,12.77
2018,11,23,9,15,0.0,36.5,4.25,14.8,36.5,30.14,20.2
2018,11,23,9,30,0.0,47.0,4.4,14.9,47.0,38.87,27.6
2018,11,23,9,45,0.0,49.0,4.5,15.0,49.0,40.54,28.95
2018,11,23,10,0,0.0,51.0,4.6,15.1,51.0,42.21,30.3
2018,11,23,10,15,0.0,62.5,4.75,15.15,62.5,51.8,38.35
2018,11,23,10,30,0.0,74.0,4.9,15.2,74.0,61.4,46.37
2018,11,23,10,45,0.0,60.5,5.1,15.3,60.5,50.15,36.81
2018,11,23,11,0,0.0,47.0,5.3,15.4,47.0,38.92,27.29
2018,11,23,11,15,0.0,51.5,5.45,15.45,51.5,42.66,30.42
2018,11,23,11,30,0.0,56.0,5.6,15.5,56.0,46.41,33.55
2018,11,23,11,45,0.0,58.5,5.7,15.5,58.5,48.5,35.29
2018,11,23,12,0,0.0,61.0,5.8,15.5,61.0,50.58,37.04
2018,11,23,12,15,0.0,64.0,5.9,15.55,64.0,53.08,39.13
2018,11,23,12,30,0.0,67.0,6.0,15.6,67.0,55.58,41.24
2018,11,23,12,45,0.0,56.0,6.1,15.65,56.0,46.41,33.55
2018,11,23,13,0,0.0,45.0,6.2,15.7,45.0,37.25,25.86
2018,11,23,13,15,0.0,45.0,6.2,15.7,45.0,37.24,25.89
2018,11,23,13,30,0.0,45.0,6.2,15.7,45.0,37.23,25.92
2018,11,23,13,45,0.0,38.0,6.15,15.7,38.0,31.41,21.04
2018,11,23,14,0,0.0,31.0,6.1,15.7,31.0,25.6,16.14
2018,11,23,14,15,0.0,31.0,6.05,15.6,31.0,25.59,16.18
2018,11,23,14,30,0.0,31.0,6.0,15.5,31.0,25.58,16.21
2018,11,23,14,45,9.5,55.5,5.95,15.45,58.5,53.0,39.96
2018,11,23,15,0,19.0,80.0,5.9,15.4,86.0,89.33,71.09
2018,11,23,15,15,9.5,63.0,5.9,15.4,66.0,59.5,45.38
2018,11,23,15,30,0.0,46.0,5.9,15.4,46.0,38.05,26.78
2018,11,23,15,45,0.0,35.5,5.85,15.2,35.5,29.32,19.19
2018,11,23,16,0,0.0,25.0,5.8,15.0,25.0,20.61,11.59
2018,11,23,16,15,3.5,17.5,5.75,14.95,17.5,15.98,7.17
2018,11,23,16,30,7.0,10.0,5.7,14.9,10.0,11.17,0.0
2018,11,23,16,45,7.0,6.0,5.7,14.85,6.0,7.46,0.0
2018,11,23,17,0,7.0,2.0,5.7,14.8,2.0,0.0,0.0
2018,11,23,17,15,3.5,1.0,5.7,14.75,1.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,5.5,14.65,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,24,6,45,28.0,3.0,3.0,13.6,3.0,0.0,0.0
2018,11,24,7,0,56.0,6.0,3.0,13.6,6.0,5.12,0.0
2018,11,24,7,15,209.5,16.5,3.15,13.8,32.0,89.97,0.0
2018,11,24,7,30,363.0,27.0,3.3,14.0,58.0,207.71,142.23
2018,11,24,7,45,461.5,33.0,3.45,14.2,96.0,283.41,224.12
2018,11,24,8,0,560.0,39.0,3.6,14.4,134.0,364.03,296.9
2018,11,24,8,15,608.0,44.5,3.7,14.45,173.5,428.87,354.85
2018,11,24,8,30,656.0,50.0,3.8,14.5,213.0,497.09,413.64
2018,11,24,8,45,705.0,52.0,3.9,14.55,254.0,564.71,470.2
2018,11,24,9,0,754.0,54.0,4.0,14.6,295.0,634.68,525.08
2018,11,24,9,15,509.0,88.0,4.0,14.7,259.0,525.95,438.04
2018,11,24,9,30,264.0,122.0,4.0,14.8,223.0,363.74,304.03
2018,11,24,9,45,215.0,152.5,4.05,14.9,239.0,369.98,307.63
2018,11,24,10,0,166.0,183.0,4.1,15.0,255.0,354.06,292.8
2018,11,24,10,15,241.5,182.5,4.1,15.1,294.0,443.55,365.95
2018,11,24,10,30,317.0,182.0,4.1,15.2,333.0,518.15,425.88
2018,11,24,10,45,349.5,182.0,4.1,15.35,354.0,555.18,454.6
2018,11,24,11,0,382.0,182.0,4.1,15.5,375.0,614.27,499.64
2018,11,24,11,15,481.5,163.0,4.1,15.55,411.5,694.06,562.22
2018,11,24,11,30,581.0,144.0,4.1,15.6,448.0,783.24,628.67
2018,11,24,11,45,680.0,120.5,4.1,15.7,478.0,856.78,681.76
2018,11,24,12,0,779.0,97.0,4.1,15.8,508.0,919.43,726.29
2018,11,24,12,15,785.5,94.5,4.1,15.8,506.0,920.32,726.59
2018,11,24,12,30,792.0,92.0,4.1,15.8,504.0,917.85,725.1
2018,11,24,12,45,778.5,92.5,4.1,15.8,489.5,896.31,710.05
2018,11,24,13,0,765.0,93.0,4.1,15.8,475.0,871.9,693.11
2018,11,24,13,15,693.0,104.0,4.1,15.75,440.0,809.43,648.33
2018,11,24,13,30,621.0,115.0,4.1,15.7,405.0,740.63,598.38
2018,11,24,13,45,701.0,94.0,4.1,15.65,404.0,768.19,620.52
2018,11,24,14,0,781.0,73.0,4.1,15.6,403.0,783.31,632.76
2018,11,24,14,15,755.5,71.0,4.05,15.45,370.0,732.96,595.94
2018,11,24,14,30,730.0,69.0,4.0,15.3,337.0,681.79,558.28
2018,11,24,14,45,701.5,66.0,4.0,15.2,301.5,626.7,516.86
2018,11,24,15,0,673.0,63.0,4.0,15.1,266.0,576.02,477.89
2018,11,24,15,15,666.5,55.0,4.0,15.1,232.0,526.0,436.82
2018,11,24,15,30,660.0,47.0,4.0,15.1,198.0,479.16,396.37
2018,11,24,15,45,593.0,43.0,3.95,14.55,157.0,402.23,330.24
2018,11,24,16,0,526.0,39.0,3.9,14.0,116.0,335.8,270.35
2018,11,24,16,15,412.0,31.5,3.8,13.65,79.0,246.3,187.51
2018,11,24,16,30,298.0,24.0,3.7,13.3,42.0,159.65,53.76
2018,11,24,16,45,159.0,13.5,3.6,12.95,22.0,64.76,0.0
2018,11,24,17,0,20.0,3.0,3.5,12.6,2.0,0.0,0.0
2018,11,24,17,15,10.0,1.5,3.5,12.45,1.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,3.05,11.8,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.45,11.7,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,25,6,45,29.0,3.0,0.35,11.65,3.0,0.0,0.0
2018,11,25,7,0,58.0,6.0,0.3,11.6,6.0,5.12,0.0
2018,11,25,7,15,218.0,16.0,0.35,11.8,31.5,92.41,0.0
2018,11,25,7,30,378.0,26.0,0.4,12.0,57.0,211.51,139.99
2018,11,25,7,45,478.5,32.5,0.45,12.15,96.0,285.3,222.83
2018,11,25,8,0,579.0,39.0,0.5,12.3,135.0,373.33,299.52
2018,11,25,8,15,631.5,44.0,0.5,12.5,176.0,441.19,357.15
2018,11,25,8,30,684.0,49.0,0.5,12.7,217.0,512.76,415.26
2018,11,25,8,45,728.5,51.5,0.55,12.9,258.0,579.16,467.57
2018,11,25,9,0,773.0,54.0,0.6,13.1,299.0,647.5,517.56
2018,11,25,9,15,797.5,56.0,0.75,13.45,334.5,701.43,556.64
2018,11,25,9,30,822.0,58.0,0.9,13.8,370.0,747.0,589.11
2018,11,25,9,45,839.0,60.0,1.05,14.1,401.0,792.65,621.32
2018,11,25,10,0,856.0,62.0,1.2,14.4,432.0,836.63,651.93
2018,11,25,10,15,866.5,63.5,1.3,14.65,456.0,872.14,675.79
2018,11,25,10,30,877.0,65.0,1.4,14.9,480.0,905.08,697.83
2018,11,25,10,45,883.5,66.0,1.45,15.2,497.5,930.77,714.03
2018,11,25,11,0,890.0,67.0,1.5,15.5,515.0,953.33,728.2
2018,11,25,11,15,894.0,68.0,1.55,15.6,525.5,970.18,739.18
2018,11,25,11,30,898.0,69.0,1.6,15.7,536.0,983.58,748.03
2018,11,25,11,45,898.5,69.5,1.65,15.85,539.0,989.33,751.8
2018,11,25,12,0,899.0,70.0,1.7,16.0,542.0,991.46,753.42
2018,11,25,12,15,898.5,69.5,1.7,16.05,537.5,987.64,750.83
2018,11,25,12,30,898.0,69.0,1.7,16.1,533.0,980.23,746.07
2018,11,25,12,45,895.5,67.0,1.7,16.15,521.0,965.29,736.44
2018,11,25,13,0,893.0,65.0,1.7,16.2,509.0,946.89,724.66
2018,11,25,13,15,884.5,64.0,1.6,16.2,489.5,920.87,706.62
2018,11,25,13,30,876.0,63.0,1.5,16.2,470.0,891.87,686.64
2018,11,25,13,45,838.0,67.0,1.35,16.25,438.5,849.92,656.93
2018,11,25,14,0,800.0,71.0,1.2,16.3,407.0,797.13,619.6
2018,11,25,14,15,693.0,82.0,1.25,16.3,357.0,700.28,552.87
2018,11,25,14,30,586.0,93.0,1.3,16.3,307.0,603.14,483.83
2018,11,25,14,45,675.5,72.0,1.35,16.3,294.0,619.62,498.02
2018,11,25,15,0,765.0,51.0,1.4,16.3,281.0,622.09,500.28
2018,11,25,15,15,646.5,55.0,1.4,16.3,230.0,513.38,416.27
2018,11,25,15,30,528.0,59.0,1.4,16.3,179.0,418.11,339.46
2018,11,25,15,45,446.5,52.0,1.25,15.95,138.5,336.21,271.26
2018,11,25,16,0,365.0,45.0,1.1,15.6,98.0,261.61,207.07
2018,11,25,16,15,249.0,33.5,1.1,15.4,64.0,173.95,129.69
2018,11,25,16,30,133.0,22.0,1.1,15.2,30.0,92.74,24.9
2018,11,25,16,45,79.0,12.5,1.1,14.95,16.0,37.22,0.0
2018,11,25,17,0,25.0,3.0,1.1,14.7,2.0,0.0,0.0
2018,11,25,17,15,12.5,1.5,1.2,14.6,1.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,11,26,6,45,16.5,2.5,2.65,10.35,2.0,0.0,0.0
2018,11,26,7,0,33.0,5.0,2.7,10.3,4.0,0.0,0.0
2018,11,26,7,15,74.5,17.0,2.8,10.6,21.0,41.35,0.0
2018,11,26,7,30,116.0,29.0,2.9,10.9,38.0,94.64,59.03
2018,11,26,7,45,166.5,43.0,2.95,11.25,65.0,142.49,112.01
2018,11,26,8,0,217.0,57.0,3.0,11.6,92.0,204.98,168.01
2018,11,26,8,15,237.5,72.0,2.85,11.8,120.5,233.62,194.89
2018,11,26,8,30,258.0,87.0,2.7,12.0,149.0,275.6,231.79
2018,11,26,8,45,263.0,102.5,2.55,12.2,175.5,309.32,260.53
2018,11,26,9,0,268.0,118.0,2.4,12.4,202.0,342.96,288.27
2018,11,26,9,15,375.5,116.5,2.4,12.8,249.5,449.98,376.07
2018,11,26,9,30,483.0,115.0,2.4,13.2,297.0,549.26,454.95
2018,11,26,9,45,494.0,124.0,2.4,13.6,323.0,587.17,482.7
2018,11,26,10,0,505.0,133.0,2.4,14.0,349.0,624.16,509.57
2018,11,26,10,15,467.0,149.0,2.35,14.4,358.0,624.59,507.11
2018,11,26,10,30,429.0,165.0,2.3,14.8,367.0,621.03,501.86
2018,11,26,10,45,364.0,186.0,2.25,15.15,361.5,573.8,463.59
2018,11,26,11,0,299.0,207.0,2.2,15.5,356.0,544.12,438.26
2018,11,26,11,15,364.0,197.5,2.1,15.7,383.0,599.04,480.67
2018,11,26,11,30,429.0,188.0,2.0,15.9,410.0,676.59,537.66
2018,11,26,11,45,409.0,192.5,1.9,16.15,405.0,664.59,526.41
2018,11,26,12,0,389.0,197.0,1.8,16.4,400.0,628.64,499.0
2018,11,26,12,15,425.5,187.0,1.75,16.55,407.5,673.64,532.18
2018,11,26,12,30,462.0,177.0,1.7,16.7,415.0,694.28,547.22
2018,11,26,12,45,458.5,174.0,1.65,16.85,405.5,681.85,537.61
2018,11,26,13,0,455.0,171.0,1.6,17.0,396.0,667.55,527.02
2018,11,26,13,15,350.0,174.5,1.55,17.0,343.5,543.26,433.93
2018,11,26,13,30,245.0,178.0,1.5,17.0,291.0,444.54,357.72
2018,11,26,13,45,239.5,160.5,1.45,17.0,266.0,411.49,333.34
2018,11,26,14,0,234.0,143.0,1.4,17.0,241.0,377.97,307.83
2018,11,26,14,15,333.0,127.5,1.3,16.85,255.0,451.84,367.44
2018,11,26,14,30,432.0,112.0,1.2,16.7,269.0,497.71,403.73
2018,11,26,14,45,347.0,108.5,1.15,16.55,226.0,412.41,336.17
2018,11,26,15,0,262.0,105.0,1.1,16.4,183.0,317.61,260.6
2018,11,26,15,15,223.0,92.5,1.1,16.4,152.0,265.7,218.16
2018,11,26,15,30,184.0,80.0,1.1,16.4,121.0,217.18,177.27
2018,11,26,15,45,158.5,65.5,1.1,15.95,95.5,177.14,142.92
2018,11,26,16,0,133.0,51.0,1.1,15.5,70.0,139.66,109.86
2018,11,26,16,15,96.5,35.5,1.2,15.3,47.0,98.38,71.76
2018,11,26,16,30,60.0,20.0,1.3,15.1,24.0,53.78,9.89
2018,11,26,16,45,30.0,10.0,1.45,14.95,12.0,18.66,0.0
2018,11,26,17,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,11,27,6,45,10.5,1.5,2.1,11.9,1.5,0.0,0.0
2018,11,27,7,0,21.0,3.0,2.2,11.9,3.0,0.0,0.0
2018,11,27,7,15,10.5,9.5,2.2,12.05,9.5,11.88,0.0
2018,11,27,7,30,0.0,16.0,2.2,12.2,16.0,13.19,3.02
2018,11,27,7,45,0.0,25.5,2.25,12.4,25.5,21.05,11.74
2018,11,27,8,0,0.0,35.0,2.3,12.6,35.0,28.93,18.9
2018,11,27,8,15,0.0,42.5,2.4,12.85,42.5,35.15,24.48
2018,11,27,8,30,0.0,50.0,2.5,13.1,50.0,41.38,29.98
2018,11,27,8,45,0.0,56.0,2.65,13.4,56.0,46.37,34.3
2018,11,27,9,0,0.0,62.0,2.8,13.7,62.0,51.37,38.55
2018,11,27,9,15,0.0,67.5,2.9,13.85,67.5,55.96,42.41
2018,11,27,9,30,0.0,73.0,3.0,14.0,73.0,60.69,46.35
2018,11,27,9,45,2.0,106.0,3.15,14.15,107.0,94.09,74.61
2018,11,27,10,0,4.0,139.0,3.3,14.3,141.0,129.36,104.06
2018,11,27,10,15,5.5,144.5,3.4,14.4,147.0,135.49,109.0
2018,11,27,10,30,7.0,150.0,3.5,14.5,153.0,141.86,114.17
2018,11,27,10,45,38.5,180.5,3.65,14.6,199.5,221.06,180.6
2018,11,27,11,0,70.0,211.0,3.8,14.7,246.0,289.12,236.69
2018,11,27,11,15,58.5,204.5,3.95,14.75,234.0,269.59,220.18
2018,11,27,11,30,47.0,198.0,4.1,14.8,222.0,250.12,203.93
2018,11,27,11,45,26.5,166.5,4.3,14.85,180.0,191.98,155.73
2018,11,27,12,0,6.0,135.0,4.5,14.9,138.0,123.97,98.74
2018,11,27,12,15,6.5,126.0,4.65,14.9,129.5,115.59,91.9
2018,11,27,12,30,7.0,117.0,4.8,14.9,121.0,107.37,85.12
2018,11,27,12,45,3.5,82.5,4.95,14.95,84.5,71.9,55.31
2018,11,27,13,0,0.0,48.0,5.1,15.0,48.0,39.74,28.07
2018,11,27,13,15,3.0,61.0,5.15,15.0,62.5,53.35,39.78
2018,11,27,13,30,6.0,74.0,5.2,15.0,77.0,66.86,51.37
2018,11,27,13,45,3.0,68.0,5.2,15.0,69.5,59.03,44.68
2018,11,27,14,0,0.0,62.0,5.2,15.0,62.0,51.36,38.13
2018,11,27,14,15,1.0,64.5,5.2,14.95,65.0,54.27,40.71
2018,11,27,14,30,2.0,67.0,5.2,14.9,68.0,57.1,43.24
2018,11,27,14,45,2.0,55.5,5.15,14.9,56.5,47.43,35.04
2018,11,27,15,0,2.0,44.0,5.1,14.9,45.0,37.77,26.79
2018,11,27,15,15,1.0,37.0,5.1,14.9,37.5,31.2,21.11
2018,11,27,15,30,0.0,30.0,5.1,14.9,30.0,24.74,15.48
2018,11,27,15,45,0.0,23.5,4.65,14.75,23.5,19.36,10.77
2018,11,27,16,0,0.0,17.0,4.2,14.6,17.0,13.99,6.04
2018,11,27,16,15,0.5,12.5,3.9,14.5,12.5,10.5,2.69
2018,11,27,16,30,1.0,8.0,3.6,14.4,8.0,6.97,0.0
2018,11,27,16,45,0.5,4.0,3.3,14.35,4.0,3.58,0.0
2018,11,27,17,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
