Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,4,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,8.65,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,8,7,15,120.5,9.5,2.95,8.6,15.0,49.75,0.0
2018,12,8,7,30,241.0,19.0,3.0,8.9,30.0,130.75,0.0
2018,12,8,7,45,370.5,27.5,3.1,9.2,65.0,228.0,164.53
2018,12,8,8,0,500.0,36.0,3.2,9.5,100.0,324.04,262.58
2018,12,8,8,15,567.0,41.0,3.2,9.75,139.0,389.08,323.5
2018,12,8,8,30,634.0,46.0,3.2,10.0,178.0,465.61,391.02
2018,12,8,8,45,685.5,49.5,3.2,10.25,218.5,534.96,450.43
2018,12,8,9,0,737.0,53.0,3.2,10.5,259.0,607.04,508.87
2018,12,8,9,15,768.5,55.5,3.15,10.95,295.5,665.28,553.13
2018,12,8,9,30,800.0,58.0,3.1,11.4,332.0,723.7,596.16
2018,12,8,9,45,793.5,64.0,3.1,11.85,357.0,755.37,618.06
2018,12,8,10,0,787.0,70.0,3.1,12.3,382.0,783.91,637.36
2018,12,8,10,15,829.5,66.5,3.0,12.7,414.0,840.14,676.3
2018,12,8,10,30,872.0,63.0,2.9,13.1,446.0,885.73,706.37
2018,12,8,10,45,881.0,64.0,2.85,13.45,465.0,914.35,724.34
2018,12,8,11,0,890.0,65.0,2.8,13.8,484.0,940.04,740.23
2018,12,8,11,15,895.0,65.5,2.65,14.0,495.5,958.09,750.19
2018,12,8,11,30,900.0,66.0,2.5,14.2,507.0,972.8,757.8
2018,12,8,11,45,901.5,67.0,2.4,14.4,511.5,981.33,761.66
2018,12,8,12,0,903.0,68.0,2.3,14.6,516.0,986.3,763.22
2018,12,8,12,15,900.5,68.0,2.2,14.65,512.5,982.42,759.29
2018,12,8,12,30,898.0,68.0,2.1,14.7,509.0,974.99,753.16
2018,12,8,12,45,891.5,68.5,1.95,14.8,498.0,960.9,741.89
2018,12,8,13,0,885.0,69.0,1.8,14.9,487.0,943.49,728.51
2018,12,8,13,15,876.5,68.0,1.7,14.9,469.0,919.0,711.29
2018,12,8,13,30,868.0,67.0,1.6,14.9,451.0,891.54,692.13
2018,12,8,13,45,854.5,65.5,1.55,14.95,426.0,865.42,674.42
2018,12,8,14,0,841.0,64.0,1.5,15.0,401.0,827.22,648.13
2018,12,8,14,15,820.5,62.0,1.45,14.95,370.0,780.44,615.77
2018,12,8,14,30,800.0,60.0,1.4,14.9,339.0,732.26,581.92
2018,12,8,14,45,771.0,57.5,1.4,14.85,303.0,675.93,541.81
2018,12,8,15,0,742.0,55.0,1.4,14.8,267.0,619.49,500.47
2018,12,8,15,15,617.0,57.0,1.4,14.8,216.0,509.41,415.3
2018,12,8,15,30,492.0,59.0,1.4,14.8,165.0,404.13,330.15
2018,12,8,15,45,410.0,51.0,1.4,14.25,126.5,322.21,261.97
2018,12,8,16,0,328.0,43.0,1.4,13.7,88.0,247.57,197.38
2018,12,8,16,15,245.5,31.5,1.55,13.45,58.5,176.71,130.05
2018,12,8,16,30,163.0,20.0,1.7,13.2,29.0,104.58,0.0
2018,12,8,16,45,81.5,10.0,1.85,12.95,14.5,37.54,0.0
2018,12,8,17,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,9,7,15,27.5,7.5,1.9,10.85,8.5,15.87,0.0
2018,12,9,7,30,55.0,15.0,1.9,10.9,17.0,34.63,0.0
2018,12,9,7,45,169.0,28.5,1.85,10.95,47.5,134.81,93.53
2018,12,9,8,0,283.0,42.0,1.8,11.0,78.0,218.15,174.85
2018,12,9,8,15,357.0,50.5,1.8,11.1,112.5,286.64,236.42
2018,12,9,8,30,431.0,59.0,1.8,11.2,147.0,361.0,301.12
2018,12,9,8,45,406.5,73.5,1.8,11.3,170.5,379.03,317.87
2018,12,9,9,0,382.0,88.0,1.8,11.4,194.0,398.43,334.56
2018,12,9,9,15,354.0,102.5,1.75,11.45,211.0,412.0,345.42
2018,12,9,9,30,326.0,117.0,1.7,11.5,228.0,422.21,352.91
2018,12,9,9,45,169.0,116.5,1.65,11.55,174.5,285.93,239.62
2018,12,9,10,0,12.0,116.0,1.6,11.6,121.0,113.53,91.79
2018,12,9,10,15,68.5,150.5,1.5,11.65,180.5,214.57,178.5
2018,12,9,10,30,125.0,185.0,1.4,11.7,240.0,328.32,271.77
2018,12,9,10,45,81.0,144.5,1.25,11.8,180.5,237.21,195.97
2018,12,9,11,0,37.0,104.0,1.1,11.9,121.0,132.88,108.58
2018,12,9,11,15,18.5,106.0,1.0,11.9,114.5,117.6,95.14
2018,12,9,11,30,0.0,108.0,0.9,11.9,108.0,92.36,73.02
2018,12,9,11,45,13.5,147.0,0.85,11.9,153.5,144.67,117.33
2018,12,9,12,0,27.0,186.0,0.8,11.9,199.0,218.59,178.12
2018,12,9,12,15,100.0,192.0,0.95,11.9,241.0,317.95,260.59
2018,12,9,12,30,173.0,198.0,1.1,11.9,283.0,396.38,324.65
2018,12,9,12,45,284.0,186.5,1.25,11.9,322.0,508.26,414.44
2018,12,9,13,0,395.0,175.0,1.4,11.9,361.0,616.46,498.79
2018,12,9,13,15,531.0,137.0,1.6,11.9,377.5,689.78,556.99
2018,12,9,13,30,667.0,99.0,1.8,11.9,394.0,765.17,614.15
2018,12,9,13,45,691.0,88.0,2.0,11.9,378.5,755.16,608.51
2018,12,9,14,0,715.0,77.0,2.2,11.9,363.0,736.15,596.85
2018,12,9,14,15,590.0,91.0,2.35,11.85,315.0,632.22,520.16
2018,12,9,14,30,465.0,105.0,2.5,11.8,267.0,520.52,434.26
2018,12,9,14,45,434.5,98.0,2.6,11.75,236.5,470.7,395.06
2018,12,9,15,0,404.0,91.0,2.7,11.7,206.0,422.13,355.35
2018,12,9,15,15,325.5,83.5,2.7,11.7,167.5,342.54,288.36
2018,12,9,15,30,247.0,76.0,2.7,11.7,129.0,255.99,214.5
2018,12,9,15,45,188.5,62.5,2.7,11.45,98.0,195.12,161.19
2018,12,9,16,0,130.0,49.0,2.7,11.2,67.0,140.12,112.12
2018,12,9,16,15,91.5,33.5,2.7,11.05,44.0,97.35,70.76
2018,12,9,16,30,53.0,18.0,2.7,10.9,21.0,49.41,0.0
2018,12,9,16,45,26.5,9.0,2.7,10.75,10.5,17.16,0.0
2018,12,9,17,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,10.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.15,9.65,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.3,9.15,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,8.9,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,8.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,8.85,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,10,7,15,14.0,6.5,3.4,9.0,7.0,10.35,0.0
2018,12,10,7,30,28.0,13.0,3.5,9.1,14.0,22.16,0.0
2018,12,10,7,45,53.5,29.0,3.65,9.25,34.5,63.76,40.94
2018,12,10,8,0,79.0,45.0,3.8,9.4,55.0,98.58,77.21
2018,12,10,8,15,112.5,60.5,3.85,9.55,80.5,138.16,113.41
2018,12,10,8,30,146.0,76.0,3.9,9.7,106.0,192.61,161.73
2018,12,10,8,45,128.5,91.0,3.95,9.85,121.5,192.8,162.9
2018,12,10,9,0,111.0,106.0,4.0,10.0,137.0,202.93,171.76
2018,12,10,9,15,89.5,120.0,4.05,10.2,147.0,207.14,174.92
2018,12,10,9,30,68.0,134.0,4.1,10.4,157.0,194.71,163.73
2018,12,10,9,45,85.5,147.5,4.15,10.65,179.0,225.79,190.29
2018,12,10,10,0,103.0,161.0,4.2,10.9,201.0,274.91,231.36
2018,12,10,10,15,85.0,166.5,4.15,11.2,201.0,249.79,209.36
2018,12,10,10,30,67.0,172.0,4.1,11.5,201.0,240.62,200.64
2018,12,10,10,45,66.5,175.0,4.05,11.8,205.0,243.72,202.77
2018,12,10,11,0,66.0,178.0,4.0,12.1,209.0,246.93,204.97
2018,12,10,11,15,100.0,189.5,3.9,12.3,237.5,313.94,260.67
2018,12,10,11,30,134.0,201.0,3.8,12.5,266.0,362.34,300.4
2018,12,10,11,45,150.0,205.5,3.65,12.75,279.0,384.35,317.91
2018,12,10,12,0,166.0,210.0,3.5,13.0,292.0,406.15,335.21
2018,12,10,12,15,378.5,173.0,3.45,13.15,358.5,610.28,500.9
2018,12,10,12,30,591.0,136.0,3.4,13.3,425.0,778.62,629.81
2018,12,10,12,45,713.5,105.0,3.4,13.4,446.0,853.62,684.0
2018,12,10,13,0,836.0,74.0,3.4,13.5,467.0,914.32,727.74
2018,12,10,13,15,763.0,84.0,3.45,13.55,432.5,844.51,677.3
2018,12,10,13,30,690.0,94.0,3.5,13.6,398.0,780.04,631.02
2018,12,10,13,45,751.5,80.0,3.6,13.7,394.5,793.52,642.64
2018,12,10,14,0,813.0,66.0,3.7,13.8,391.0,806.89,653.64
2018,12,10,14,15,814.5,60.5,3.75,13.7,365.0,774.73,630.79
2018,12,10,14,30,816.0,55.0,3.8,13.6,339.0,739.71,605.68
2018,12,10,14,45,788.5,53.0,3.9,13.55,303.5,684.83,564.78
2018,12,10,15,0,761.0,51.0,4.0,13.5,268.0,629.7,522.59
2018,12,10,15,15,719.5,48.0,4.0,13.5,229.0,563.99,470.03
2018,12,10,15,30,678.0,45.0,4.0,13.5,190.0,499.97,415.3
2018,12,10,15,45,612.0,40.0,3.65,12.9,149.5,421.71,347.38
2018,12,10,16,0,546.0,35.0,3.3,12.3,109.0,348.34,281.03
2018,12,10,16,15,420.5,27.5,3.3,12.0,72.5,250.42,187.26
2018,12,10,16,30,295.0,20.0,3.3,11.7,36.0,160.72,0.0
2018,12,10,16,45,147.5,10.0,3.3,11.4,18.0,61.52,0.0
2018,12,10,17,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,10.45,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,10.4,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,10.35,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.0,10.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.2,9.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,9.55,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.4,8.95,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,8.85,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.65,8.6,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,12,11,7,15,127.0,8.5,2.45,8.85,13.5,7.26,0.0
2018,12,11,7,30,254.0,17.0,2.4,9.1,27.0,114.48,0.0
2018,12,11,7,45,400.0,24.0,2.4,9.4,62.0,226.92,152.92
2018,12,11,8,0,546.0,31.0,2.4,9.7,97.0,333.59,267.33
2018,12,11,8,15,615.0,36.0,2.45,10.05,137.5,407.58,335.9
2018,12,11,8,30,684.0,41.0,2.5,10.4,178.0,487.0,405.43
2018,12,11,8,45,726.5,44.0,2.55,10.75,217.5,551.7,460.73
2018,12,11,9,0,769.0,47.0,2.6,11.1,257.0,618.33,514.16
2018,12,11,9,15,794.0,50.5,2.65,11.45,293.0,674.24,556.77
2018,12,11,9,30,819.0,54.0,2.7,11.8,329.0,729.85,597.96
2018,12,11,9,45,835.0,56.5,2.7,12.1,360.0,768.05,624.89
2018,12,11,10,0,851.0,59.0,2.7,12.4,391.0,812.12,655.73
2018,12,11,10,15,863.0,60.5,2.75,12.65,416.0,849.43,681.5
2018,12,11,10,30,875.0,62.0,2.8,12.9,441.0,884.38,705.34
2018,12,11,10,45,882.5,63.5,2.85,13.2,460.0,912.59,724.04
2018,12,11,11,0,890.0,65.0,2.9,13.5,479.0,937.82,740.61
2018,12,11,11,15,893.5,65.5,3.0,13.65,490.0,954.71,752.14
2018,12,11,11,30,897.0,66.0,3.1,13.8,501.0,968.23,761.49
2018,12,11,11,45,897.5,66.5,3.25,13.95,505.0,975.39,766.9
2018,12,11,12,0,898.0,67.0,3.4,14.1,509.0,979.01,770.0
2018,12,11,12,15,897.0,66.5,3.5,14.15,505.5,976.24,768.67
2018,12,11,12,30,896.0,66.0,3.6,14.2,502.0,969.94,765.03
2018,12,11,12,45,892.0,65.0,3.75,14.25,491.5,956.56,756.83
2018,12,11,13,0,888.0,64.0,3.9,14.3,481.0,939.81,746.28
2018,12,11,13,15,879.0,63.0,4.0,14.25,463.0,915.12,729.99
2018,12,11,13,30,870.0,62.0,4.1,14.2,445.0,887.47,711.51
2018,12,11,13,45,856.5,60.5,4.25,14.2,420.0,852.37,687.54
2018,12,11,14,0,843.0,59.0,4.4,14.2,395.0,814.95,661.88
2018,12,11,14,15,817.0,58.0,4.35,14.1,363.5,774.08,632.13
2018,12,11,14,30,791.0,57.0,4.3,14.0,332.0,723.33,594.39
2018,12,11,14,45,703.5,61.0,4.25,13.9,286.5,631.7,524.08
2018,12,11,15,0,616.0,65.0,4.2,13.8,241.0,549.19,459.28
2018,12,11,15,15,638.0,54.5,4.2,13.8,213.5,522.66,436.8
2018,12,11,15,30,660.0,44.0,4.2,13.8,186.0,488.55,406.38
2018,12,11,15,45,590.0,39.5,3.65,13.15,146.0,409.49,337.39
2018,12,11,16,0,520.0,35.0,3.1,12.5,106.0,335.65,270.71
2018,12,11,16,15,371.0,28.0,3.2,12.25,69.5,235.05,175.79
2018,12,11,16,30,222.0,21.0,3.3,12.0,33.0,131.8,0.0
2018,12,11,16,45,111.0,10.5,3.45,11.75,16.5,49.02,0.0
2018,12,11,17,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,11.45,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.65,10.75,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.45,10.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,12,12,7,15,51.0,7.5,4.7,10.15,9.5,6.4,0.0
2018,12,12,7,30,102.0,15.0,4.9,10.3,19.0,52.78,0.0
2018,12,12,7,45,207.0,27.0,5.15,10.5,47.5,147.02,95.07
2018,12,12,8,0,312.0,39.0,5.4,10.7,76.0,229.04,183.78
2018,12,12,8,15,366.5,48.0,5.45,10.8,108.5,287.38,239.09
2018,12,12,8,30,421.0,57.0,5.5,10.9,141.0,350.56,296.51
2018,12,12,8,45,523.5,60.0,5.6,11.0,186.5,442.62,377.17
2018,12,12,9,0,626.0,63.0,5.7,11.1,232.0,542.28,462.35
2018,12,12,9,15,491.5,88.0,5.6,11.3,232.0,499.84,426.18
2018,12,12,9,30,357.0,113.0,5.5,11.5,232.0,440.29,374.95
2018,12,12,9,45,405.0,117.5,5.4,11.65,265.0,498.28,423.26
2018,12,12,10,0,453.0,122.0,5.3,11.8,298.0,558.3,471.92
2018,12,12,10,15,644.0,95.0,5.25,12.1,363.0,715.61,596.28
2018,12,12,10,30,835.0,68.0,5.2,12.4,428.0,865.16,708.8
2018,12,12,10,45,867.5,65.5,5.2,12.65,454.0,900.69,733.12
2018,12,12,11,0,900.0,63.0,5.2,12.9,480.0,943.77,763.52
2018,12,12,11,15,907.5,63.5,5.25,13.1,493.0,964.73,777.87
2018,12,12,11,30,915.0,64.0,5.3,13.3,506.0,982.38,790.01
2018,12,12,11,45,918.0,63.5,5.35,13.55,510.5,990.82,795.39
2018,12,12,12,0,921.0,63.0,5.4,13.8,515.0,995.67,798.36
2018,12,12,12,15,923.0,62.5,5.45,13.95,513.5,995.92,798.47
2018,12,12,12,30,925.0,62.0,5.5,14.1,512.0,992.5,796.11
2018,12,12,12,45,918.0,63.0,5.55,14.3,501.5,978.86,786.28
2018,12,12,13,0,911.0,64.0,5.6,14.5,491.0,961.8,774.12
2018,12,12,13,15,825.5,76.5,5.55,14.55,452.5,893.77,723.93
2018,12,12,13,30,740.0,89.0,5.5,14.6,414.0,819.74,668.88
2018,12,12,13,45,764.5,79.0,5.45,14.7,399.0,804.7,658.16
2018,12,12,14,0,789.0,69.0,5.4,14.8,384.0,791.28,648.39
2018,12,12,14,15,704.0,75.5,5.25,14.75,340.5,708.5,584.94
2018,12,12,14,30,619.0,82.0,5.1,14.7,297.0,624.15,519.43
2018,12,12,14,45,589.5,76.0,4.9,14.65,263.5,569.87,476.53
2018,12,12,15,0,560.0,70.0,4.7,14.6,230.0,516.12,432.66
2018,12,12,15,15,512.5,64.5,4.7,14.6,194.5,451.77,378.7
2018,12,12,15,30,465.0,59.0,4.7,14.6,159.0,390.22,325.59
2018,12,12,15,45,429.5,49.5,4.05,13.85,126.5,334.55,276.05
2018,12,12,16,0,394.0,40.0,3.4,13.1,94.0,281.7,227.33
2018,12,12,16,15,353.0,30.5,3.4,12.8,66.0,229.73,171.96
2018,12,12,16,30,312.0,21.0,3.4,12.5,38.0,169.96,5.32
2018,12,12,16,45,156.0,10.5,3.35,12.2,19.0,65.52,0.0
2018,12,12,17,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,10.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,8.9,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,13,7,15,117.5,8.0,3.2,8.95,12.0,0.0,0.0
2018,12,13,7,30,235.0,16.0,3.3,9.3,24.0,105.38,0.0
2018,12,13,7,45,381.5,23.0,3.4,9.6,58.0,214.9,135.99
2018,12,13,8,0,528.0,30.0,3.5,9.9,92.0,321.6,257.19
2018,12,13,8,15,601.5,35.0,3.6,10.15,132.0,396.88,328.13
2018,12,13,8,30,675.0,40.0,3.7,10.4,172.0,478.12,400.34
2018,12,13,8,45,721.0,43.0,3.85,10.7,212.0,544.56,458.3
2018,12,13,9,0,767.0,46.0,4.0,11.0,252.0,613.29,514.92
2018,12,13,9,15,796.5,48.5,4.05,11.35,289.0,664.23,554.57
2018,12,13,9,30,826.0,51.0,4.1,11.7,326.0,721.42,598.0
2018,12,13,9,45,846.0,53.0,4.1,12.1,358.0,769.95,633.38
2018,12,13,10,0,866.0,55.0,4.1,12.5,390.0,817.18,667.03
2018,12,13,10,15,879.5,56.5,4.1,12.9,416.0,856.38,694.08
2018,12,13,10,30,893.0,58.0,4.1,13.3,442.0,893.27,719.08
2018,12,13,10,45,902.0,58.5,4.1,13.7,461.0,922.05,737.9
2018,12,13,11,0,911.0,59.0,4.1,14.1,480.0,947.85,754.51
2018,12,13,11,15,916.5,59.5,4.1,14.3,492.5,967.16,767.01
2018,12,13,11,30,922.0,60.0,4.1,14.5,505.0,983.08,777.2
2018,12,13,11,45,923.5,60.5,4.15,14.75,509.5,991.61,782.42
2018,12,13,12,0,925.0,61.0,4.2,15.0,514.0,996.51,785.29
2018,12,13,12,15,922.5,62.0,4.1,15.1,511.5,994.56,782.98
2018,12,13,12,30,920.0,63.0,4.0,15.2,509.0,988.98,778.33
2018,12,13,12,45,913.5,63.0,3.95,15.35,498.5,974.59,767.78
2018,12,13,13,0,907.0,63.0,3.9,15.5,488.0,956.8,755.03
2018,12,13,13,15,898.0,62.5,3.8,15.55,470.0,932.71,737.86
2018,12,13,13,30,889.0,62.0,3.7,15.6,452.0,905.58,718.61
2018,12,13,13,45,875.0,61.0,3.6,15.65,427.5,870.48,693.57
2018,12,13,14,0,861.0,60.0,3.5,15.7,403.0,833.01,666.71
2018,12,13,14,15,841.0,58.5,3.3,15.65,372.5,787.76,633.57
2018,12,13,14,30,821.0,57.0,3.1,15.6,342.0,748.69,604.69
2018,12,13,14,45,791.5,54.5,2.95,15.55,306.0,691.62,561.93
2018,12,13,15,0,762.0,52.0,2.8,15.5,270.0,634.41,518.22
2018,12,13,15,15,720.0,49.0,2.8,15.5,231.0,568.38,466.79
2018,12,13,15,30,678.0,46.0,2.8,15.5,192.0,504.01,413.0
2018,12,13,15,45,608.5,41.0,2.4,14.65,151.0,423.57,344.7
2018,12,13,16,0,539.0,36.0,2.0,13.8,110.0,348.25,278.09
2018,12,13,16,15,410.0,29.0,2.0,13.5,73.5,255.92,190.58
2018,12,13,16,30,281.0,22.0,2.0,13.2,37.0,158.42,9.43
2018,12,13,16,45,140.5,11.0,2.05,12.9,18.5,60.57,0.0
2018,12,13,17,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,11.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,14,7,15,7.0,4.5,6.6,13.05,4.5,0.0,0.0
2018,12,14,7,30,14.0,9.0,6.8,13.2,9.0,13.12,0.0
2018,12,14,7,45,7.0,20.0,7.0,13.35,20.0,21.85,8.28
2018,12,14,8,0,0.0,31.0,7.2,13.5,31.0,26.68,16.17
2018,12,14,8,15,0.0,44.0,7.4,13.6,44.0,38.9,27.1
2018,12,14,8,30,0.0,57.0,7.6,13.7,57.0,50.97,37.74
2018,12,14,8,45,1.5,64.5,7.75,13.85,65.0,57.75,43.82
2018,12,14,9,0,3.0,72.0,7.9,14.0,73.0,64.99,50.17
2018,12,14,9,15,1.5,43.5,8.0,14.05,44.0,37.05,26.25
2018,12,14,9,30,0.0,15.0,8.1,14.1,15.0,12.35,4.97
2018,12,14,9,45,0.0,23.5,8.15,14.15,23.5,19.37,10.99
2018,12,14,10,0,0.0,32.0,8.2,14.2,32.0,26.42,17.0
2018,12,14,10,15,28.0,75.5,8.25,14.3,87.5,93.31,75.17
2018,12,14,10,30,56.0,119.0,8.3,14.4,143.0,166.25,137.69
2018,12,14,10,45,256.5,138.0,8.3,14.45,255.5,410.32,346.94
2018,12,14,11,0,457.0,157.0,8.3,14.5,368.0,650.22,544.54
2018,12,14,11,15,500.5,150.5,8.3,14.55,387.0,691.1,577.05
2018,12,14,11,30,544.0,144.0,8.3,14.6,406.0,730.85,608.08
2018,12,14,11,45,415.0,147.5,8.25,14.6,348.5,613.65,513.07
2018,12,14,12,0,286.0,151.0,8.2,14.6,291.0,469.15,393.91
2018,12,14,12,15,168.0,153.0,8.1,14.6,235.0,335.67,281.45
2018,12,14,12,30,50.0,155.0,8.0,14.6,179.0,203.83,167.92
2018,12,14,12,45,25.0,148.5,7.95,14.65,160.5,172.0,140.41
2018,12,14,13,0,0.0,142.0,7.9,14.7,142.0,127.43,102.03
2018,12,14,13,15,33.0,151.5,7.75,14.6,166.0,183.69,150.78
2018,12,14,13,30,66.0,161.0,7.6,14.5,190.0,226.12,187.64
2018,12,14,13,45,90.0,140.5,7.45,14.45,177.5,239.07,199.56
2018,12,14,14,0,114.0,120.0,7.3,14.4,165.0,232.56,195.32
2018,12,14,14,15,110.5,114.5,7.1,14.35,155.5,220.4,185.12
2018,12,14,14,30,107.0,109.0,6.9,14.3,146.0,208.36,174.92
2018,12,14,14,45,58.5,83.5,6.75,14.2,103.5,137.03,113.28
2018,12,14,15,0,10.0,58.0,6.6,14.1,61.0,55.2,42.04
2018,12,14,15,15,5.0,44.0,6.6,14.1,45.5,39.74,28.58
2018,12,14,15,30,0.0,30.0,6.6,14.1,30.0,24.74,15.51
2018,12,14,15,45,0.0,24.5,6.05,13.85,24.5,20.19,11.49
2018,12,14,16,0,0.0,19.0,5.5,13.6,19.0,15.64,7.42
2018,12,14,16,15,7.0,13.0,5.3,13.5,13.5,14.29,5.62
2018,12,14,16,30,14.0,7.0,5.1,13.4,8.0,12.98,0.0
2018,12,14,16,45,7.0,3.5,4.9,13.3,4.0,5.55,0.0
2018,12,14,17,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,15,7,15,2.0,4.5,3.5,11.9,4.5,0.0,0.0
2018,12,15,7,30,4.0,9.0,3.6,12.1,9.0,9.23,0.0
2018,12,15,7,45,29.5,25.0,3.75,12.35,28.0,46.25,22.7
2018,12,15,8,0,55.0,41.0,3.9,12.6,47.0,81.85,61.5
2018,12,15,8,15,79.0,57.0,4.05,12.8,70.0,115.6,92.35
2018,12,15,8,30,103.0,73.0,4.2,13.0,93.0,151.54,124.47
2018,12,15,8,45,192.0,84.0,4.3,13.25,131.0,237.01,198.83
2018,12,15,9,0,281.0,95.0,4.4,13.5,169.0,319.39,269.8
2018,12,15,9,15,293.5,106.5,4.4,13.7,194.0,353.76,298.77
2018,12,15,9,30,306.0,118.0,4.4,13.9,219.0,388.56,327.53
2018,12,15,9,45,376.5,120.0,4.35,14.15,256.0,476.87,399.64
2018,12,15,10,0,447.0,122.0,4.3,14.4,293.0,551.74,459.53
2018,12,15,10,15,324.0,147.0,4.2,14.6,275.5,469.27,390.39
2018,12,15,10,30,201.0,172.0,4.1,14.8,258.0,380.0,315.21
2018,12,15,10,45,150.0,185.5,4.0,15.0,251.0,353.94,292.21
2018,12,15,11,0,99.0,199.0,3.9,15.2,244.0,306.07,251.45
2018,12,15,11,15,80.5,200.5,3.8,15.3,238.0,290.42,237.92
2018,12,15,11,30,62.0,202.0,3.7,15.4,232.0,274.4,224.0
2018,12,15,11,45,76.5,207.5,3.65,15.5,244.5,295.54,241.46
2018,12,15,12,0,91.0,213.0,3.6,15.6,257.0,316.92,258.93
2018,12,15,12,15,59.5,194.0,3.6,15.65,223.0,261.38,213.02
2018,12,15,12,30,28.0,175.0,3.6,15.7,189.0,206.86,167.6
2018,12,15,12,45,34.0,175.5,3.6,15.75,192.0,213.56,173.49
2018,12,15,13,0,40.0,176.0,3.6,15.8,195.0,220.3,179.31
2018,12,15,13,15,35.5,161.5,3.55,15.75,178.0,198.37,161.39
2018,12,15,13,30,31.0,147.0,3.5,15.7,161.0,176.87,143.78
2018,12,15,13,45,26.5,131.0,3.5,15.65,142.5,154.02,124.95
2018,12,15,14,0,22.0,115.0,3.5,15.6,124.0,131.67,106.41
2018,12,15,14,15,20.5,106.5,3.5,15.55,114.5,121.07,97.65
2018,12,15,14,30,19.0,98.0,3.5,15.5,105.0,110.66,88.98
2018,12,15,14,45,54.5,105.0,3.5,15.4,121.5,147.61,121.21
2018,12,15,15,0,90.0,112.0,3.5,15.3,138.0,197.34,163.34
2018,12,15,15,15,97.5,97.5,3.5,15.3,122.0,182.49,150.6
2018,12,15,15,30,105.0,83.0,3.5,15.3,106.0,167.0,136.95
2018,12,15,15,45,85.5,67.0,3.55,14.8,83.0,132.9,107.11
2018,12,15,16,0,66.0,51.0,3.6,14.3,60.0,100.59,78.38
2018,12,15,16,15,50.5,35.0,3.65,14.05,40.5,71.82,50.9
2018,12,15,16,30,35.0,19.0,3.7,13.8,21.0,38.6,0.93
2018,12,15,16,45,17.5,9.5,3.8,13.55,10.5,14.54,0.0
2018,12,15,17,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.6,12.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,13.35,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,13.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,13.2,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.75,13.35,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.05,13.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.15,13.6,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,13.5,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,13.6,3.0,2.56,0.0
2018,12,16,7,45,0.0,6.5,6.05,13.7,6.5,5.33,0.0
2018,12,16,8,0,0.0,10.0,6.1,13.8,10.0,8.21,1.02
2018,12,16,8,15,0.0,13.0,6.25,13.9,13.0,10.68,3.33
2018,12,16,8,30,0.0,16.0,6.4,14.0,16.0,13.16,5.55
2018,12,16,8,45,0.0,20.0,6.5,14.1,20.0,16.46,8.46
2018,12,16,9,0,0.0,24.0,6.6,14.2,24.0,19.77,11.34
2018,12,16,9,15,0.0,29.5,6.65,14.25,29.5,24.33,15.27
2018,12,16,9,30,0.0,35.0,6.7,14.3,35.0,28.89,19.18
2018,12,16,9,45,0.0,38.5,6.75,14.4,38.5,31.8,21.63
2018,12,16,10,0,0.0,42.0,6.8,14.5,42.0,34.71,24.08
2018,12,16,10,15,0.5,62.5,6.9,14.55,62.5,52.21,38.97
2018,12,16,10,30,1.0,83.0,7.0,14.6,83.0,70.3,54.27
2018,12,16,10,45,1.0,76.5,7.15,14.65,76.5,64.4,49.19
2018,12,16,11,0,1.0,70.0,7.3,14.7,70.0,58.99,44.55
2018,12,16,11,15,1.0,78.0,7.25,14.7,78.0,65.7,50.18
2018,12,16,11,30,1.0,86.0,7.2,14.7,86.0,72.6,55.97
2018,12,16,11,45,2.0,83.5,7.15,14.75,84.0,71.29,54.88
2018,12,16,12,0,3.0,81.0,7.1,14.8,82.0,70.19,53.97
2018,12,16,12,15,1.5,65.5,7.05,14.8,66.0,55.77,41.74
2018,12,16,12,30,0.0,50.0,7.0,14.8,50.0,41.4,29.51
2018,12,16,12,45,0.0,52.0,6.9,14.75,52.0,43.06,30.95
2018,12,16,13,0,0.0,54.0,6.8,14.7,54.0,44.72,32.39
2018,12,16,13,15,0.0,51.0,6.85,14.75,51.0,42.22,30.29
2018,12,16,13,30,0.0,48.0,6.9,14.8,48.0,39.71,28.2
2018,12,16,13,45,0.0,43.0,6.95,14.85,43.0,35.55,24.69
2018,12,16,14,0,0.0,38.0,7.0,14.9,38.0,31.39,21.18
2018,12,16,14,15,0.0,29.5,7.05,14.85,29.5,24.34,15.19
2018,12,16,14,30,0.0,21.0,7.1,14.8,21.0,17.3,9.19
2018,12,16,14,45,7.0,37.5,7.2,14.8,39.5,36.28,25.72
2018,12,16,15,0,14.0,54.0,7.3,14.8,58.0,58.51,44.91
2018,12,16,15,15,19.0,61.0,7.3,14.8,65.5,70.14,54.81
2018,12,16,15,30,24.0,68.0,7.3,14.8,73.0,83.87,66.21
2018,12,16,15,45,17.5,54.0,7.25,14.6,57.5,64.5,49.14
2018,12,16,16,0,11.0,40.0,7.2,14.4,42.0,45.64,32.48
2018,12,16,16,15,8.0,27.5,7.1,14.35,28.5,30.93,18.76
2018,12,16,16,30,5.0,15.0,7.0,14.3,15.0,15.3,0.0
2018,12,16,16,45,2.5,7.5,6.95,14.25,7.5,7.33,0.0
2018,12,16,17,0,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,6.6,14.15,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,10.45,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,10.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,17,7,15,93.0,6.5,2.1,10.85,9.0,0.0,0.0
2018,12,17,7,30,186.0,13.0,2.0,11.1,18.0,82.44,0.0
2018,12,17,7,45,345.0,20.5,1.95,11.35,50.5,191.65,98.18
2018,12,17,8,0,504.0,28.0,1.9,11.6,83.0,303.91,237.27
2018,12,17,8,15,580.5,32.5,1.85,11.85,122.0,378.41,307.41
2018,12,17,8,30,657.0,37.0,1.8,12.1,161.0,459.25,377.66
2018,12,17,8,45,564.5,51.5,1.8,12.35,175.5,454.3,376.78
2018,12,17,9,0,472.0,66.0,1.8,12.6,190.0,435.19,362.93
2018,12,17,9,15,515.0,76.0,1.75,12.8,229.0,499.97,415.51
2018,12,17,9,30,558.0,86.0,1.7,13.0,268.0,566.74,467.07
2018,12,17,9,45,488.0,104.0,1.65,13.15,274.5,545.89,449.32
2018,12,17,10,0,418.0,122.0,1.6,13.3,281.0,526.4,432.34
2018,12,17,10,15,511.5,112.0,1.6,13.45,320.0,607.97,495.37
2018,12,17,10,30,605.0,102.0,1.6,13.6,359.0,703.69,565.15
2018,12,17,10,45,586.0,104.5,1.65,13.7,362.5,703.98,563.9
2018,12,17,11,0,567.0,107.0,1.7,13.8,366.0,701.14,561.43
2018,12,17,11,15,578.0,117.5,1.75,13.9,388.0,733.68,585.01
2018,12,17,11,30,589.0,128.0,1.8,14.0,410.0,763.71,606.33
2018,12,17,11,45,527.0,140.5,1.9,14.05,394.5,713.42,569.82
2018,12,17,12,0,465.0,153.0,2.0,14.1,379.0,670.51,538.74
2018,12,17,12,15,393.0,170.0,2.05,14.15,360.5,620.79,500.3
2018,12,17,12,30,321.0,187.0,2.1,14.2,342.0,548.12,444.4
2018,12,17,12,45,289.0,188.0,2.15,14.25,325.5,516.07,419.83
2018,12,17,13,0,257.0,189.0,2.2,14.3,309.0,483.67,394.46
2018,12,17,13,15,219.0,186.0,2.25,14.3,285.5,420.38,345.0
2018,12,17,13,30,181.0,183.0,2.3,14.3,262.0,378.6,311.55
2018,12,17,13,45,129.5,160.5,2.3,14.3,215.5,300.3,248.01
2018,12,17,14,0,78.0,138.0,2.3,14.3,169.0,207.93,171.75
2018,12,17,14,15,50.5,110.5,2.3,14.2,130.0,150.81,123.94
2018,12,17,14,30,23.0,83.0,2.3,14.1,91.0,96.64,77.69
2018,12,17,14,45,231.5,75.0,2.25,13.95,142.0,290.27,245.01
2018,12,17,15,0,440.0,67.0,2.2,13.8,193.0,429.75,359.95
2018,12,17,15,15,550.0,55.5,2.2,13.8,190.5,469.73,390.52
2018,12,17,15,30,660.0,44.0,2.2,13.8,188.0,494.44,407.39
2018,12,17,15,45,525.5,42.0,2.0,13.35,141.5,385.18,315.32
2018,12,17,16,0,391.0,40.0,1.8,12.9,95.0,283.7,228.27
2018,12,17,16,15,201.0,27.0,1.75,12.75,55.0,151.57,113.72
2018,12,17,16,30,11.0,14.0,1.7,12.6,15.0,16.52,0.0
2018,12,17,16,45,5.5,7.0,1.7,12.4,7.5,8.02,0.0
2018,12,17,17,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,18,7,15,17.5,4.5,2.2,10.9,5.0,0.0,0.0
